ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 00:00,2,0.000,ALERT,213.96,304.18,60.002,1461124803,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,376205.7,376205.7,26981,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124805,408284.00
04/20/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1461124803,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,642202.4,642202.4,20590,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124807,408285.00
04/20/2016 00:00,2,0.000,ALERT,213.96,303.58,59.996,1461124803,"201051344000633","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,367084.8,367084.8,27440,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124809,408286.00
04/20/2016 00:00,2,0.000,ALERT,213.51,303.88,59.991,1461124803,"201051344000469","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,368342.5,368342.5,27386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124811,408287.00
04/20/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1461124803,"201051344000646","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,372619.3,372619.3,31944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124813,408288.00
04/20/2016 00:00,2,0.000,ALERT,212.83,301.47,60.002,1461124803,"274151322000052","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,652077.6,652077.6,20813,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124814,408289.00
04/20/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1461124803,"201051344000585","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,378558.7,378558.7,31948,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124816,408290.00
04/20/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1461124803,"201051344001230","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,376420.6,376420.6,31741,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124818,408291.00
04/20/2016 00:00,2,0.000,ALERT,213.51,302.68,59.986,1461124803,"201051344000582","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,369973.3,369973.3,31919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124820,408292.00
04/20/2016 00:00,2,0.000,ALERT,212.61,301.77,59.981,1461124803,"201051344000955","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,381597.3,381597.3,31858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124822,408293.00
04/20/2016 00:00,2,0.000,ALERT,213.06,301.77,59.959,1461124803,"274151322000094","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,523367.8,523367.8,21724,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124823,408294.00
04/20/2016 00:00,2,0.000,ALERT,213.51,304.48,59.986,1461124803,"201051344000579","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,381867.8,381867.8,7461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124825,408295.00
04/20/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1461124803,"201051344000890","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,378744.4,378744.4,31881,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124827,408296.00
04/20/2016 00:00,2,0.000,ALERT,213.06,302.07,59.975,1461124803,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,380899.3,380899.3,31887,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124829,408297.00
04/20/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1461124803,"201051344000417","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,374016.6,374016.6,32037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124831,408298.00
04/20/2016 00:00,2,0.000,ALERT,213.06,302.98,59.970,1461124803,"274151322000083","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,646292.6,646292.6,20871,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124832,408299.00
04/20/2016 00:00,2,0.000,ALERT,213.74,302.98,59.965,1461124803,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,687571.4,687571.4,20871,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124834,408300.00
04/20/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1461124803,"201051344000868","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,367462.9,367462.9,27120,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124836,408301.00
04/20/2016 00:00,2,0.000,ALERT,213.06,302.98,59.959,1461124803,"274151322000095","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,680581.8,680581.8,20771,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124838,408302.00
04/20/2016 00:00,2,0.000,ALERT,213.29,303.88,60.002,1461124803,"201051344000988","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,364817.8,364817.8,27408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124840,408303.00
04/20/2016 00:00,2,0.000,ALERT,212.83,301.47,59.996,1461124803,"201051344001025","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,378480.7,378480.7,31929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124841,408304.00
04/20/2016 00:00,2,0.000,ALERT,213.29,303.88,59.965,1461124803,"201051344000458","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,375422.7,375422.7,27332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124843,408305.00
04/20/2016 00:00,2,0.000,ALERT,213.96,303.88,59.981,1461124803,"201051344000853","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,373897.1,373897.1,26926,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124845,408306.00
04/20/2016 00:00,2,0.000,ALERT,213.51,302.37,59.981,1461124803,"201051344000685","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,380465.5,380465.5,31755,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124847,408307.00
04/20/2016 00:00,2,0.000,ALERT,213.29,301.77,59.970,1461124803,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,377572.3,377572.3,31757,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124849,408308.00
04/20/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1461124803,"201051344001145","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,382723.8,382723.8,31617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124851,408309.00
04/20/2016 00:00,2,0.000,ALERT,212.83,301.17,59.981,1461124803,"201051344000651","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,374674.2,374674.2,31984,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124852,408310.00
04/20/2016 00:00,2,0.000,ALERT,212.61,302.07,59.981,1461124803,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,625769.7,625769.7,20553,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124854,408311.00
04/20/2016 00:00,2,0.000,ALERT,213.96,301.47,59.986,1461124803,"274151322000068","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,523050.8,523050.8,21931,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124856,408312.00
04/20/2016 00:00,2,0.000,ALERT,212.61,301.77,59.965,1461124803,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,371036.2,371036.2,31936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124858,408313.00
04/20/2016 00:00,2,0.000,ALERT,213.06,304.48,59.922,1461124803,"201051344000594","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,378662.2,378662.2,27368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124860,408314.00
04/20/2016 00:00,2,0.000,ALERT,213.06,301.77,59.965,1461124803,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,377632.2,377632.2,31937,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124861,408315.00
04/20/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1461124803,"274151322000054","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,639510.3,639510.3,20578,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461124863,408316.00
04/20/2016 00:00,2,0.000,ALERT,213.74,303.58,59.981,1461124803,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,366805.2,366805.2,27373,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124865,408317.00
04/20/2016 00:00,2,0.000,ALERT,213.06,302.07,59.975,1461124803,"201051344001093","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,376495.7,376495.7,31809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124867,408318.00
04/20/2016 00:00,2,0.000,ALERT,213.51,303.88,59.965,1461124803,"201051344000900","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,382242.2,382242.2,26760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124868,408319.00
04/20/2016 00:00,2,0.000,ALERT,213.96,303.58,59.996,1461124803,"201051344000648","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,374714.0,374714.0,27065,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124870,408320.00
04/20/2016 00:00,2,0.000,ALERT,213.74,304.78,59.965,1461124803,"201051344000569","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,383456.3,383456.3,26693,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124872,408321.00
04/20/2016 00:00,2,0.000,ALERT,213.51,304.18,59.965,1461124803,"201051344000983","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,375058.0,375058.0,27165,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124874,408322.00
04/20/2016 00:00,2,0.000,ALERT,213.74,303.88,59.970,1461124803,"201051344001158","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,369805.9,369805.9,27425,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124876,408323.00
04/20/2016 00:00,2,0.000,ALERT,214.19,304.78,59.970,1461124803,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,376617.8,376617.8,26839,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124877,408324.00
04/20/2016 00:00,2,0.000,ALERT,213.29,302.07,59.944,1461124803,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,613654.2,613654.2,20653,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461124879,408325.00
04/20/2016 00:15,2,0.000,ALERT,214.19,303.88,59.981,1461125704,"201051344000645","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,376205.7,376205.7,26983,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125706,408326.00
04/20/2016 00:15,2,0.000,ALERT,213.29,302.37,59.981,1461125704,"274151322000085","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,642202.4,642202.4,20592,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125707,408327.00
04/20/2016 00:15,2,0.000,ALERT,214.41,303.88,59.996,1461125704,"201051344000633","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,367084.8,367084.8,27442,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125709,408328.00
04/20/2016 00:15,2,0.000,ALERT,213.74,304.18,59.986,1461125704,"201051344000469","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,368342.5,368342.5,27388,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125711,408329.00
04/20/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1461125704,"201051344000646","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,372619.3,372619.3,31946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125713,408330.00
04/20/2016 00:15,2,0.000,ALERT,212.83,302.68,59.981,1461125704,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,652077.6,652077.6,20815,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125715,408331.00
04/20/2016 00:15,2,0.000,ALERT,213.29,302.07,59.981,1461125704,"201051344000585","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,378558.7,378558.7,31950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125716,408332.00
04/20/2016 00:15,2,0.000,ALERT,212.83,302.07,59.981,1461125704,"201051344001230","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,376420.6,376420.6,31743,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125718,408333.00
04/20/2016 00:15,2,0.000,ALERT,213.51,302.68,59.986,1461125704,"201051344000582","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,369973.3,369973.3,31921,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125720,408334.00
04/20/2016 00:15,2,0.000,ALERT,212.61,301.77,59.981,1461125704,"201051344000955","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,381597.3,381597.3,31860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125722,408335.00
04/20/2016 00:15,2,0.000,ALERT,213.29,301.17,59.975,1461125704,"274151322000094","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,523367.8,523367.8,21726,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125724,408336.00
04/20/2016 00:15,2,0.000,ALERT,213.74,304.48,60.023,1461125704,"201051344000579","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,381867.8,381867.8,7463,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125725,408337.00
04/20/2016 00:15,2,0.000,ALERT,213.06,302.37,59.986,1461125704,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,378744.4,378744.4,31883,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125727,408338.00
04/20/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1461125704,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,380899.3,380899.3,31889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125729,408339.00
04/20/2016 00:15,2,0.000,ALERT,213.29,300.87,59.991,1461125704,"201051344000417","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,374016.6,374016.6,32039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125731,408340.00
04/20/2016 00:15,2,0.000,ALERT,213.29,301.77,59.986,1461125704,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,646292.6,646292.6,20873,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125733,408341.00
04/20/2016 00:15,2,0.000,ALERT,213.74,301.77,59.996,1461125704,"274151322000076","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,687571.4,687571.4,20873,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125735,408342.00
04/20/2016 00:15,2,0.000,ALERT,213.74,305.08,59.996,1461125704,"201051344000868","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,367462.9,367462.9,27122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125736,408343.00
04/20/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1461125704,"274151322000095","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,680581.8,680581.8,20773,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125738,408344.00
04/20/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1461125704,"201051344000988","219011344069620",0.00,6.30,0,299.07,305.38,0.0,0.0,0.000,364817.8,364817.8,27410,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125740,408345.00
04/20/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1461125704,"201051344001025","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,378480.7,378480.7,31931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125742,408346.00
04/20/2016 00:15,2,0.000,ALERT,213.51,304.18,59.954,1461125704,"201051344000458","219011344069620",0.00,7.00,0,301.47,306.58,0.0,0.0,0.000,375422.7,375422.7,27334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125744,408347.00
04/20/2016 00:15,2,0.000,ALERT,214.19,303.88,59.996,1461125704,"201051344000853","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,373897.1,373897.1,26928,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125746,408348.00
04/20/2016 00:15,2,0.000,ALERT,213.51,302.07,59.981,1461125704,"201051344000685","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,380465.5,380465.5,31757,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125747,408349.00
04/20/2016 00:15,2,0.000,ALERT,213.29,301.47,59.986,1461125704,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,377572.3,377572.3,31759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125749,408350.00
04/20/2016 00:15,2,0.000,ALERT,213.29,302.07,59.996,1461125704,"201051344001145","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,382723.8,382723.8,31619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125751,408351.00
04/20/2016 00:15,2,0.000,ALERT,213.06,301.17,59.986,1461125704,"201051344000651","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,374674.2,374674.2,31986,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125753,408352.00
04/20/2016 00:15,2,0.000,ALERT,212.83,302.07,59.991,1461125704,"274151322000088","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,625769.7,625769.7,20555,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125755,408353.00
04/20/2016 00:15,2,0.000,ALERT,213.74,301.17,59.986,1461125704,"274151322000068","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,523050.8,523050.8,21933,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125756,408354.00
04/20/2016 00:15,2,0.000,ALERT,212.83,301.77,59.991,1461125704,"201051344001135","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,371036.2,371036.2,31938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125758,408355.00
04/20/2016 00:15,2,0.000,ALERT,213.29,304.48,59.991,1461125704,"201051344000594","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,378662.2,378662.2,27370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125760,408356.00
04/20/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1461125704,"201051344001203","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,377632.2,377632.2,31939,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125762,408357.00
04/20/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1461125704,"274151322000054","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,639510.3,639510.3,20580,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125764,408358.00
04/20/2016 00:15,2,0.000,ALERT,213.96,303.88,59.986,1461125704,"201051344000867","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,366805.2,366805.2,27375,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125765,408359.00
04/20/2016 00:15,2,0.000,ALERT,213.06,301.77,59.954,1461125704,"201051344001093","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,376495.7,376495.7,31811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125767,408360.00
04/20/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1461125704,"201051344000900","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,382242.2,382242.2,26762,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125769,408361.00
04/20/2016 00:15,2,0.000,ALERT,213.96,303.28,59.975,1461125704,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,374714.0,374714.0,27067,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125771,408362.00
04/20/2016 00:15,2,0.000,ALERT,213.74,304.48,59.965,1461125704,"201051344000569","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,383456.3,383456.3,26695,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125773,408363.00
04/20/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1461125704,"201051344000983","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,375058.0,375058.0,27167,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125774,408364.00
04/20/2016 00:15,2,0.000,ALERT,213.74,303.88,59.986,1461125704,"201051344001158","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,369805.9,369805.9,27427,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125776,408365.00
04/20/2016 00:15,2,0.000,ALERT,214.19,304.48,60.028,1461125704,"201051344000576","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,376617.8,376617.8,26841,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461125778,408366.00
04/20/2016 00:15,2,0.000,ALERT,213.29,301.47,60.018,1461125704,"274151322000087","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,613654.2,613654.2,20655,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461125780,408367.00
04/20/2016 00:30,2,0.000,ALERT,214.19,303.88,59.970,1461126603,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,376205.7,376205.7,26985,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126605,408368.00
04/20/2016 00:30,2,0.000,ALERT,213.51,302.37,59.965,1461126603,"274151322000085","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,642202.4,642202.4,20594,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126607,408369.00
04/20/2016 00:30,2,0.000,ALERT,214.19,303.58,59.959,1461126603,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,367084.8,367084.8,27444,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126609,408370.00
04/20/2016 00:30,2,0.000,ALERT,213.74,303.88,59.970,1461126603,"201051344000469","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,368342.5,368342.5,27390,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126611,408371.00
04/20/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1461126603,"201051344000646","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,372619.3,372619.3,31948,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126612,408372.00
04/20/2016 00:30,2,0.000,ALERT,213.06,301.77,59.954,1461126603,"274151322000052","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,652077.6,652077.6,20817,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126614,408373.00
04/20/2016 00:30,2,0.000,ALERT,213.51,302.37,59.965,1461126603,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,378558.7,378558.7,31952,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126616,408374.00
04/20/2016 00:30,2,0.000,ALERT,213.29,302.68,59.959,1461126603,"201051344001230","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,376420.6,376420.6,31745,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126618,408375.00
04/20/2016 00:30,2,0.000,ALERT,213.74,302.98,59.970,1461126603,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,369973.3,369973.3,31923,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126620,408376.00
04/20/2016 00:30,2,0.000,ALERT,212.83,302.07,59.986,1461126603,"201051344000955","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,381597.3,381597.3,31862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126621,408377.00
04/20/2016 00:30,2,0.000,ALERT,213.29,301.77,59.959,1461126603,"274151322000094","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,523367.8,523367.8,21728,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126623,408378.00
04/20/2016 00:30,2,0.000,ALERT,213.74,304.48,59.970,1461126603,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,381867.8,381867.8,7465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126625,408379.00
04/20/2016 00:30,2,0.000,ALERT,213.29,302.98,59.970,1461126603,"201051344000890","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,378744.4,378744.4,31885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126627,408380.00
04/20/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1461126603,"201051344000438","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,380899.3,380899.3,31891,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126629,408381.00
04/20/2016 00:30,2,0.000,ALERT,213.51,301.77,59.970,1461126603,"201051344000417","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,374016.6,374016.6,32041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126631,408382.00
04/20/2016 00:30,2,0.000,ALERT,213.51,302.68,59.975,1461126603,"274151322000083","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,646292.6,646292.6,20875,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126632,408383.00
04/20/2016 00:30,2,0.000,ALERT,213.96,302.07,59.954,1461126603,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,687571.4,687571.4,20875,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126634,408384.00
04/20/2016 00:30,2,0.000,ALERT,213.74,304.48,59.970,1461126603,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,367462.9,367462.9,27124,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126636,408385.00
04/20/2016 00:30,2,0.000,ALERT,213.29,302.98,59.965,1461126603,"274151322000095","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,680581.8,680581.8,20775,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126638,408386.00
04/20/2016 00:30,2,0.000,ALERT,213.51,303.58,60.012,1461126603,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,364817.8,364817.8,27412,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126640,408387.00
04/20/2016 00:30,2,0.000,ALERT,213.06,301.77,59.965,1461126603,"201051344001025","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,378480.7,378480.7,31933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126642,408388.00
04/20/2016 00:30,2,0.000,ALERT,213.74,304.18,59.981,1461126603,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,375422.7,375422.7,27336,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126643,408389.00
04/20/2016 00:30,2,0.000,ALERT,214.19,303.58,59.965,1461126603,"201051344000853","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,373897.1,373897.1,26930,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126645,408390.00
04/20/2016 00:30,2,0.000,ALERT,213.51,302.07,59.981,1461126603,"201051344000685","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,380465.5,380465.5,31759,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126647,408391.00
04/20/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1461126603,"201051344000917","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,377572.3,377572.3,31761,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126649,408392.00
04/20/2016 00:30,2,0.000,ALERT,213.51,302.07,59.981,1461126603,"201051344001145","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,382723.8,382723.8,31621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126651,408393.00
04/20/2016 00:30,2,0.000,ALERT,213.29,301.47,60.012,1461126603,"201051344000651","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,374674.2,374674.2,31988,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126652,408394.00
04/20/2016 00:30,2,0.000,ALERT,212.83,301.77,59.975,1461126603,"274151322000088","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,625769.7,625769.7,20557,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126654,408395.00
04/20/2016 00:30,2,0.000,ALERT,213.74,301.17,59.981,1461126603,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,523050.8,523050.8,21935,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126656,408396.00
04/20/2016 00:30,2,0.000,ALERT,212.83,302.07,59.991,1461126603,"201051344001135","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,371036.2,371036.2,31940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126658,408397.00
04/20/2016 00:30,2,0.000,ALERT,213.29,304.48,59.986,1461126603,"201051344000594","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,378662.2,378662.2,27372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126660,408398.00
04/20/2016 00:30,2,0.000,ALERT,213.29,301.77,59.991,1461126603,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,377632.2,377632.2,31941,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126662,408399.00
04/20/2016 00:30,2,0.000,ALERT,213.29,302.98,59.981,1461126603,"274151322000054","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,639510.3,639510.3,20582,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126663,408400.00
04/20/2016 00:30,2,0.000,ALERT,213.96,303.58,60.012,1461126603,"201051344000867","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,366805.2,366805.2,27377,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126665,408401.00
04/20/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1461126603,"201051344001093","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,376495.7,376495.7,31813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126667,408402.00
04/20/2016 00:30,2,0.000,ALERT,213.74,303.88,59.996,1461126603,"201051344000900","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,382242.2,382242.2,26764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126669,408403.00
04/20/2016 00:30,2,0.000,ALERT,213.96,303.28,59.991,1461126603,"201051344000648","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,374714.0,374714.0,27069,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126671,408404.00
04/20/2016 00:30,2,0.000,ALERT,213.96,304.78,59.986,1461126603,"201051344000569","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,383456.3,383456.3,26697,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126672,408405.00
04/20/2016 00:30,2,0.000,ALERT,213.74,303.88,59.991,1461126603,"201051344000983","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,375058.0,375058.0,27169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126674,408406.00
04/20/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1461126603,"201051344001158","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,369805.9,369805.9,27429,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461126676,408407.00
04/20/2016 00:30,2,0.000,ALERT,214.19,304.48,59.970,1461126603,"201051344000576","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,376617.8,376617.8,26843,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126678,408408.00
04/20/2016 00:30,2,0.000,ALERT,213.29,301.47,59.975,1461126603,"274151322000087","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,613654.2,613654.2,20657,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461126680,408409.00
04/20/2016 00:45,2,0.000,ALERT,213.29,302.98,59.965,1461127503,"201051344000645","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,376205.7,376205.7,26987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127505,408410.00
04/20/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1461127503,"274151322000085","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,642202.4,642202.4,20596,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127507,408411.00
04/20/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1461127503,"201051344000633","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,367084.8,367084.8,27446,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127509,408412.00
04/20/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1461127503,"201051344000469","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,368342.5,368342.5,27392,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127510,408413.00
04/20/2016 00:45,2,0.000,ALERT,211.93,300.57,59.981,1461127503,"201051344000646","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,372619.3,372619.3,31950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127512,408414.00
04/20/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1461127503,"274151322000052","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,652077.6,652077.6,20819,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127514,408415.00
04/20/2016 00:45,2,0.000,ALERT,212.38,301.17,59.986,1461127503,"201051344000585","219011344069620",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,378558.7,378558.7,31954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127516,408416.00
04/20/2016 00:45,2,0.000,ALERT,212.16,301.17,59.981,1461127503,"201051344001230","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,376420.6,376420.6,31747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127518,408417.00
04/20/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1461127503,"201051344000582","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,369973.3,369973.3,31925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127519,408418.00
04/20/2016 00:45,2,0.000,ALERT,211.93,300.87,59.986,1461127503,"201051344000955","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,381597.3,381597.3,31864,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127521,408419.00
04/20/2016 00:45,2,0.000,ALERT,212.61,299.97,59.954,1461127503,"274151322000094","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,523367.8,523367.8,21730,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127523,408420.00
04/20/2016 00:45,2,0.000,ALERT,212.83,303.58,59.986,1461127503,"201051344000579","219011344069620",0.00,6.00,0,301.47,306.58,0.0,0.0,0.000,381867.8,381867.8,7467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127525,408421.00
04/20/2016 00:45,2,0.000,ALERT,212.16,301.17,59.991,1461127503,"201051344000890","219011344069620",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,378744.4,378744.4,31887,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127527,408422.00
04/20/2016 00:45,2,0.000,ALERT,212.61,301.17,59.991,1461127503,"201051344000438","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,380899.3,380899.3,31893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127528,408423.00
04/20/2016 00:45,2,0.000,ALERT,212.61,300.57,59.986,1461127503,"201051344000417","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,374016.6,374016.6,32043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127530,408424.00
04/20/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1461127503,"274151322000083","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,646292.6,646292.6,20877,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127532,408425.00
04/20/2016 00:45,2,0.000,ALERT,213.06,301.17,59.986,1461127503,"274151322000076","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,687571.4,687571.4,20877,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127534,408426.00
04/20/2016 00:45,2,0.000,ALERT,213.06,304.18,59.996,1461127503,"201051344000868","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,367462.9,367462.9,27126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127536,408427.00
04/20/2016 00:45,2,0.000,ALERT,212.16,301.17,59.986,1461127503,"274151322000095","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,680581.8,680581.8,20777,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127538,408428.00
