ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 00:45,2,0.000,ALERT,212.83,302.98,59.996,1461127503,"201051344000988","219011344069620",0.00,6.00,0,298.47,305.68,0.0,0.0,0.000,364817.8,364817.8,27414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127539,408429.00
04/20/2016 00:45,2,0.000,ALERT,212.16,300.27,59.965,1461127503,"201051344001025","219011344069620",0.00,5.00,0,297.87,304.48,0.0,0.0,0.000,378480.7,378480.7,31935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127541,408430.00
04/20/2016 00:45,2,0.000,ALERT,212.83,303.28,59.975,1461127503,"201051344000458","219011344069620",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,375422.7,375422.7,27338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127543,408431.00
04/20/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1461127503,"201051344000853","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,373897.1,373897.1,26932,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127545,408432.00
04/20/2016 00:45,2,0.000,ALERT,212.61,300.87,59.991,1461127503,"201051344000685","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,380465.5,380465.5,31761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127547,408433.00
04/20/2016 00:45,2,0.000,ALERT,212.38,300.27,59.991,1461127503,"201051344000917","219011344069620",0.00,6.70,0,296.96,303.28,0.0,0.0,0.000,377572.3,377572.3,31763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127548,408434.00
04/20/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1461127503,"201051344001145","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,382723.8,382723.8,31623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127550,408435.00
04/20/2016 00:45,2,0.000,ALERT,212.38,300.27,59.986,1461127503,"201051344000651","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,374674.2,374674.2,31990,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127552,408436.00
04/20/2016 00:45,2,0.000,ALERT,211.93,301.17,59.986,1461127503,"274151322000088","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,625769.7,625769.7,20559,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127554,408437.00
04/20/2016 00:45,2,0.000,ALERT,213.29,300.27,59.986,1461127503,"274151322000068","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,523050.8,523050.8,21937,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127556,408438.00
04/20/2016 00:45,2,0.000,ALERT,212.16,301.17,59.986,1461127503,"201051344001135","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,371036.2,371036.2,31942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127558,408439.00
04/20/2016 00:45,2,0.000,ALERT,212.61,303.88,59.981,1461127503,"201051344000594","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,378662.2,378662.2,27374,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127560,408440.00
04/20/2016 00:45,2,0.000,ALERT,212.38,300.57,59.991,1461127503,"201051344001203","219011344069620",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,377632.2,377632.2,31943,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127562,408441.00
04/20/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1461127503,"274151322000054","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,639510.3,639510.3,20584,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127563,408442.00
04/20/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1461127503,"201051344000867","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,366805.2,366805.2,27379,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127565,408443.00
04/20/2016 00:45,2,0.000,ALERT,212.16,300.87,59.959,1461127503,"201051344001093","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,376495.7,376495.7,31815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127567,408444.00
04/20/2016 00:45,2,0.000,ALERT,212.83,303.28,59.996,1461127503,"201051344000900","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,382242.2,382242.2,26766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127569,408445.00
04/20/2016 00:45,2,0.000,ALERT,213.29,302.98,60.028,1461127503,"201051344000648","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,374714.0,374714.0,27071,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127571,408446.00
04/20/2016 00:45,2,0.000,ALERT,213.29,304.18,60.007,1461127503,"201051344000569","219011344069620",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,383456.3,383456.3,26699,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127572,408447.00
04/20/2016 00:45,2,0.000,ALERT,213.06,303.88,59.991,1461127503,"201051344000983","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,375058.0,375058.0,27171,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461127574,408448.00
04/20/2016 00:45,2,0.000,ALERT,213.06,303.28,59.991,1461127503,"201051344001158","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,369805.9,369805.9,27431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127576,408449.00
04/20/2016 00:45,2,0.000,ALERT,213.51,304.18,59.996,1461127503,"201051344000576","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,376617.8,376617.8,26845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127578,408450.00
04/20/2016 00:45,2,0.000,ALERT,212.61,299.97,59.991,1461127503,"274151322000087","219011344069620",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,613654.2,613654.2,20659,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461127579,408451.00
04/20/2016 01:00,2,0.000,ALERT,213.29,302.68,60.002,1461128403,"201051344000645","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,376205.7,376205.7,26989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128405,408452.00
04/20/2016 01:00,2,0.000,ALERT,212.61,301.77,59.986,1461128403,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,642202.4,642202.4,20598,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128407,408453.00
04/20/2016 01:00,2,0.000,ALERT,213.51,302.37,60.012,1461128403,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,367084.8,367084.8,27448,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128409,408454.00
04/20/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1461128403,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,368342.5,368342.5,27394,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128411,408455.00
04/20/2016 01:00,2,0.000,ALERT,212.16,300.87,59.986,1461128403,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,372619.3,372619.3,31952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128412,408456.00
04/20/2016 01:00,2,0.000,ALERT,212.38,301.77,59.996,1461128403,"274151322000052","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,652077.6,652077.6,20821,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128414,408457.00
04/20/2016 01:00,2,0.000,ALERT,212.61,301.17,59.986,1461128403,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,378558.7,378558.7,31956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128416,408458.00
04/20/2016 01:00,2,0.000,ALERT,212.38,301.17,59.981,1461128403,"201051344001230","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,376420.6,376420.6,31749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128418,408459.00
04/20/2016 01:00,2,0.000,ALERT,212.83,301.17,59.970,1461128403,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,369973.3,369973.3,31927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128420,408460.00
04/20/2016 01:00,2,0.000,ALERT,211.93,300.57,60.018,1461128403,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,381597.3,381597.3,31866,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128422,408461.00
04/20/2016 01:00,2,0.000,ALERT,212.61,300.87,59.970,1461128403,"274151322000094","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,523367.8,523367.8,21732,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128424,408462.00
04/20/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1461128403,"201051344000579","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,381867.8,381867.8,7469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128425,408463.00
04/20/2016 01:00,2,0.000,ALERT,212.38,301.47,59.959,1461128403,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,378744.4,378744.4,31889,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128427,408464.00
04/20/2016 01:00,2,0.000,ALERT,212.61,300.87,59.965,1461128403,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,380899.3,380899.3,31895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128429,408465.00
04/20/2016 01:00,2,0.000,ALERT,212.61,300.27,59.965,1461128403,"201051344000417","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,374016.6,374016.6,32045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128431,408466.00
04/20/2016 01:00,2,0.000,ALERT,212.61,302.37,59.922,1461128403,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,646292.6,646292.6,20879,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128433,408467.00
04/20/2016 01:00,2,0.000,ALERT,213.29,301.77,59.949,1461128403,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,687571.4,687571.4,20879,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128434,408468.00
04/20/2016 01:00,2,0.000,ALERT,212.83,303.28,59.959,1461128403,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,367462.9,367462.9,27128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128436,408469.00
04/20/2016 01:00,2,0.000,ALERT,212.61,302.68,59.954,1461128403,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,680581.8,680581.8,20779,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128438,408470.00
04/20/2016 01:00,2,0.000,ALERT,212.83,302.68,59.928,1461128403,"201051344000988","219011344069620",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,364817.8,364817.8,27416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128440,408471.00
04/20/2016 01:00,2,0.000,ALERT,212.38,299.97,59.965,1461128403,"201051344001025","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,378480.7,378480.7,31937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128442,408472.00
04/20/2016 01:00,2,0.000,ALERT,213.06,303.28,59.965,1461128403,"201051344000458","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,375422.7,375422.7,27340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128444,408473.00
04/20/2016 01:00,2,0.000,ALERT,213.51,302.68,59.965,1461128403,"201051344000853","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,373897.1,373897.1,26934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128445,408474.00
04/20/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1461128403,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,380465.5,380465.5,31763,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128447,408475.00
04/20/2016 01:00,2,0.000,ALERT,212.83,300.57,59.965,1461128403,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,377572.3,377572.3,31765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128449,408476.00
04/20/2016 01:00,2,0.000,ALERT,212.83,301.17,60.002,1461128403,"201051344001145","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,382723.8,382723.8,31625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128451,408477.00
04/20/2016 01:00,2,0.000,ALERT,212.61,300.27,60.012,1461128403,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,374674.2,374674.2,31992,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128452,408478.00
04/20/2016 01:00,2,0.000,ALERT,212.16,301.17,59.954,1461128403,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,625769.7,625769.7,20561,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128454,408479.00
04/20/2016 01:00,2,0.000,ALERT,213.29,300.87,59.959,1461128403,"274151322000068","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,523050.8,523050.8,21939,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128456,408480.00
04/20/2016 01:00,2,0.000,ALERT,212.38,300.87,59.975,1461128403,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,371036.2,371036.2,31944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128458,408481.00
04/20/2016 01:00,2,0.000,ALERT,212.61,303.28,59.959,1461128403,"201051344000594","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,378662.2,378662.2,27376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128460,408482.00
04/20/2016 01:00,2,0.000,ALERT,212.61,300.57,59.965,1461128403,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,377632.2,377632.2,31945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128461,408483.00
04/20/2016 01:00,2,0.000,ALERT,212.38,301.77,59.949,1461128403,"274151322000054","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,639510.3,639510.3,20586,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128463,408484.00
04/20/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1461128403,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,366805.2,366805.2,27381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128465,408485.00
04/20/2016 01:00,2,0.000,ALERT,212.61,300.87,59.991,1461128403,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,376495.7,376495.7,31817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128467,408486.00
04/20/2016 01:00,2,0.000,ALERT,212.83,302.98,59.922,1461128403,"201051344000900","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,382242.2,382242.2,26768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128469,408487.00
04/20/2016 01:00,2,0.000,ALERT,213.06,302.07,59.959,1461128403,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,374714.0,374714.0,27073,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128471,408488.00
04/20/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1461128403,"201051344000569","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,383456.3,383456.3,26701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128472,408489.00
04/20/2016 01:00,2,0.000,ALERT,213.06,303.28,59.965,1461128403,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,375058.0,375058.0,27173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128474,408490.00
04/20/2016 01:00,2,0.000,ALERT,213.06,302.98,59.928,1461128403,"201051344001158","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,369805.9,369805.9,27433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128476,408491.00
04/20/2016 01:00,2,0.000,ALERT,213.51,303.28,59.959,1461128403,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,376617.8,376617.8,26847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461128478,408492.00
04/20/2016 01:00,2,0.000,ALERT,212.61,301.17,59.991,1461128403,"274151322000087","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,613654.2,613654.2,20661,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461128480,408493.00
04/20/2016 01:15,2,0.000,ALERT,213.51,303.28,59.965,1461129304,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,376205.7,376205.7,26991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129306,408494.00
04/20/2016 01:15,2,0.000,ALERT,212.61,301.47,59.959,1461129304,"274151322000085","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,642202.4,642202.4,20600,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129308,408495.00
04/20/2016 01:15,2,0.000,ALERT,213.74,302.98,59.959,1461129304,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,367084.8,367084.8,27450,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129310,408496.00
04/20/2016 01:15,2,0.000,ALERT,213.06,302.68,59.970,1461129304,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,368342.5,368342.5,27396,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129311,408497.00
04/20/2016 01:15,2,0.000,ALERT,212.16,300.87,59.981,1461129304,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,372619.3,372619.3,31954,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129313,408498.00
04/20/2016 01:15,2,0.000,ALERT,212.16,300.57,59.928,1461129304,"274151322000052","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,652077.6,652077.6,20823,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129315,408499.00
04/20/2016 01:15,2,0.000,ALERT,212.38,300.87,59.970,1461129304,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,378558.7,378558.7,31958,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129317,408500.00
04/20/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1461129304,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,376420.6,376420.6,31751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129319,408501.00
04/20/2016 01:15,2,0.000,ALERT,212.83,301.47,59.954,1461129304,"201051344000582","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,369973.3,369973.3,31929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129320,408502.00
04/20/2016 01:15,2,0.000,ALERT,212.16,300.87,59.933,1461129304,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,381597.3,381597.3,31868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129322,408503.00
04/20/2016 01:15,2,0.000,ALERT,212.38,300.57,59.959,1461129304,"274151322000094","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,523367.8,523367.8,21734,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129324,408504.00
04/20/2016 01:15,2,0.000,ALERT,213.06,303.28,59.975,1461129304,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,381867.8,381867.8,7471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129326,408505.00
04/20/2016 01:15,2,0.000,ALERT,212.16,301.17,59.981,1461129304,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,378744.4,378744.4,31891,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129328,408506.00
04/20/2016 01:15,2,0.000,ALERT,212.61,300.87,59.991,1461129304,"201051344000438","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,380899.3,380899.3,31897,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129329,408507.00
04/20/2016 01:15,2,0.000,ALERT,212.61,300.27,59.928,1461129304,"201051344000417","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,374016.6,374016.6,32047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129331,408508.00
04/20/2016 01:15,2,0.000,ALERT,212.61,301.17,59.965,1461129304,"274151322000083","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,646292.6,646292.6,20881,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129333,408509.00
04/20/2016 01:15,2,0.000,ALERT,213.29,301.17,59.970,1461129304,"274151322000076","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,687571.4,687571.4,20881,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129335,408510.00
04/20/2016 01:15,2,0.000,ALERT,213.06,303.88,59.975,1461129304,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,367462.9,367462.9,27130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129337,408511.00
04/20/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1461129304,"274151322000095","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,680581.8,680581.8,20781,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129339,408512.00
04/20/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1461129304,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,364817.8,364817.8,27418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129341,408513.00
04/20/2016 01:15,2,0.000,ALERT,212.38,300.57,59.991,1461129304,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,378480.7,378480.7,31939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129342,408514.00
04/20/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1461129304,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,375422.7,375422.7,27342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129344,408515.00
04/20/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1461129304,"201051344000853","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,373897.1,373897.1,26936,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129346,408516.00
04/20/2016 01:15,2,0.000,ALERT,213.06,301.17,59.975,1461129304,"201051344000685","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,380465.5,380465.5,31765,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129348,408517.00
04/20/2016 01:15,2,0.000,ALERT,212.83,300.57,59.975,1461129304,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,377572.3,377572.3,31767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129350,408518.00
04/20/2016 01:15,2,0.000,ALERT,212.83,301.17,59.991,1461129304,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,382723.8,382723.8,31627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129351,408519.00
04/20/2016 01:15,2,0.000,ALERT,212.83,300.57,59.991,1461129304,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,374674.2,374674.2,31994,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129353,408520.00
04/20/2016 01:15,2,0.000,ALERT,212.16,301.47,59.970,1461129304,"274151322000088","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,625769.7,625769.7,20563,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129355,408521.00
04/20/2016 01:15,2,0.000,ALERT,213.29,300.57,59.986,1461129304,"274151322000068","219011344069620",0.00,6.70,0,298.77,301.77,0.0,0.0,0.000,523050.8,523050.8,21941,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129357,408522.00
04/20/2016 01:15,2,0.000,ALERT,212.38,301.17,60.002,1461129304,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,371036.2,371036.2,31946,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129359,408523.00
04/20/2016 01:15,2,0.000,ALERT,212.83,304.18,59.996,1461129304,"201051344000594","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,378662.2,378662.2,27378,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129360,408524.00
04/20/2016 01:15,2,0.000,ALERT,212.61,300.87,60.034,1461129304,"201051344001203","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,377632.2,377632.2,31947,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129362,408525.00
04/20/2016 01:15,2,0.000,ALERT,212.38,301.17,59.991,1461129304,"274151322000054","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,639510.3,639510.3,20588,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129364,408526.00
04/20/2016 01:15,2,0.000,ALERT,213.29,302.98,59.996,1461129304,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,366805.2,366805.2,27383,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129366,408527.00
04/20/2016 01:15,2,0.000,ALERT,212.61,301.17,60.012,1461129304,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,376495.7,376495.7,31819,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129368,408528.00
04/20/2016 01:15,2,0.000,ALERT,213.06,303.28,59.996,1461129304,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,382242.2,382242.2,26770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129369,408529.00
04/20/2016 01:15,2,0.000,ALERT,213.29,302.68,59.996,1461129304,"201051344000648","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,374714.0,374714.0,27075,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129371,408530.00
04/20/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1461129304,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,383456.3,383456.3,26703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129373,408531.00
04/20/2016 01:15,2,0.000,ALERT,213.06,303.58,60.034,1461129304,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,375058.0,375058.0,27175,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129375,408532.00
04/20/2016 01:15,2,0.000,ALERT,213.29,303.28,59.996,1461129304,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,369805.9,369805.9,27435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129377,408533.00
04/20/2016 01:15,2,0.000,ALERT,213.74,303.88,59.991,1461129304,"201051344000576","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,376617.8,376617.8,26849,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461129379,408534.00
04/20/2016 01:15,2,0.000,ALERT,212.83,300.87,59.975,1461129304,"274151322000087","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,613654.2,613654.2,20663,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461129380,408535.00
04/20/2016 01:30,2,0.000,ALERT,213.74,303.58,59.959,1461130203,"201051344000645","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,376205.7,376205.7,26993,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130206,408536.00
04/20/2016 01:30,2,0.000,ALERT,212.83,301.17,59.949,1461130203,"274151322000085","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,642202.4,642202.4,20602,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130207,408537.00
04/20/2016 01:30,2,0.000,ALERT,213.96,302.98,59.981,1461130203,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,367084.8,367084.8,27452,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130209,408538.00
04/20/2016 01:30,2,0.000,ALERT,213.51,303.28,59.965,1461130203,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,368342.5,368342.5,27398,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130211,408539.00
04/20/2016 01:30,2,0.000,ALERT,212.38,301.17,59.970,1461130203,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,372619.3,372619.3,31956,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130213,408540.00
04/20/2016 01:30,2,0.000,ALERT,212.61,301.77,59.954,1461130203,"274151322000052","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,652077.6,652077.6,20825,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130215,408541.00
04/20/2016 01:30,2,0.000,ALERT,212.83,301.47,59.970,1461130203,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,378558.7,378558.7,31960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130216,408542.00
04/20/2016 01:30,2,0.000,ALERT,212.38,301.47,59.965,1461130203,"201051344001230","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,376420.6,376420.6,31753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130218,408543.00
04/20/2016 01:30,2,0.000,ALERT,213.29,302.37,60.018,1461130203,"201051344000582","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,369973.3,369973.3,31931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130220,408544.00
04/20/2016 01:30,2,0.000,ALERT,212.16,300.87,59.949,1461130203,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,381597.3,381597.3,31870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130222,408545.00
04/20/2016 01:30,2,0.000,ALERT,212.83,300.57,59.965,1461130203,"274151322000094","219011344069620",0.00,5.00,0,299.07,302.07,0.0,0.0,0.000,523367.8,523367.8,21736,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130224,408546.00
04/20/2016 01:30,2,0.000,ALERT,213.29,303.88,59.959,1461130203,"201051344000579","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,381867.8,381867.8,7473,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130225,408547.00
04/20/2016 01:30,2,0.000,ALERT,212.38,301.47,59.938,1461130203,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,378744.4,378744.4,31893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130227,408548.00
04/20/2016 01:30,2,0.000,ALERT,212.61,300.87,60.012,1461130203,"201051344000438","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,380899.3,380899.3,31899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130229,408549.00
04/20/2016 01:30,2,0.000,ALERT,212.83,300.57,59.975,1461130203,"201051344000417","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,374016.6,374016.6,32049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130231,408550.00
04/20/2016 01:30,2,0.000,ALERT,212.61,301.17,59.965,1461130203,"274151322000083","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,646292.6,646292.6,20883,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130232,408551.00
04/20/2016 01:30,2,0.000,ALERT,213.51,301.17,59.975,1461130203,"274151322000076","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,687571.4,687571.4,20883,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130234,408552.00
04/20/2016 01:30,2,0.000,ALERT,213.29,304.18,59.970,1461130203,"201051344000868","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,367462.9,367462.9,27132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130236,408553.00
04/20/2016 01:30,2,0.000,ALERT,212.61,302.37,59.965,1461130203,"274151322000095","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,680581.8,680581.8,20783,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130238,408554.00
04/20/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1461130203,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,364817.8,364817.8,27420,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130240,408555.00
04/20/2016 01:30,2,0.000,ALERT,212.38,300.27,59.970,1461130203,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,378480.7,378480.7,31941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130242,408556.00
04/20/2016 01:30,2,0.000,ALERT,213.29,303.58,59.975,1461130203,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,375422.7,375422.7,27344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130243,408557.00
04/20/2016 01:30,2,0.000,ALERT,213.74,303.28,59.996,1461130203,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,373897.1,373897.1,26938,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130245,408558.00
04/20/2016 01:30,2,0.000,ALERT,213.06,301.47,59.938,1461130203,"201051344000685","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,380465.5,380465.5,31767,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130247,408559.00
04/20/2016 01:30,2,0.000,ALERT,212.83,300.87,59.981,1461130203,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,377572.3,377572.3,31769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130249,408560.00
04/20/2016 01:30,2,0.000,ALERT,213.06,301.77,59.991,1461130203,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,382723.8,382723.8,31629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130251,408561.00
04/20/2016 01:30,2,0.000,ALERT,212.83,300.57,59.970,1461130203,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,374674.2,374674.2,31996,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130252,408562.00
04/20/2016 01:30,2,0.000,ALERT,212.38,300.87,59.970,1461130203,"274151322000088","219011344069620",0.00,6.30,0,299.37,302.37,0.0,0.0,0.000,625769.7,625769.7,20565,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130254,408563.00
04/20/2016 01:30,2,0.000,ALERT,213.29,300.27,59.933,1461130203,"274151322000068","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,523050.8,523050.8,21943,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130256,408564.00
04/20/2016 01:30,2,0.000,ALERT,212.38,301.17,60.028,1461130203,"201051344001135","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,371036.2,371036.2,31948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130258,408565.00
04/20/2016 01:30,2,0.000,ALERT,212.61,303.28,59.981,1461130203,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,378662.2,378662.2,27380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130260,408566.00
04/20/2016 01:30,2,0.000,ALERT,212.83,300.87,59.996,1461130203,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,377632.2,377632.2,31949,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130261,408567.00
04/20/2016 01:30,2,0.000,ALERT,212.38,301.47,60.012,1461130203,"274151322000054","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,639510.3,639510.3,20590,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130263,408568.00
04/20/2016 01:30,2,0.000,ALERT,213.29,302.68,59.991,1461130203,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,366805.2,366805.2,27385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130265,408569.00
04/20/2016 01:30,2,0.000,ALERT,212.61,300.87,59.991,1461130203,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,376495.7,376495.7,31821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130267,408570.00
04/20/2016 01:30,2,0.000,ALERT,213.06,303.28,59.996,1461130203,"201051344000900","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,382242.2,382242.2,26772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130269,408571.00
04/20/2016 01:30,2,0.000,ALERT,213.29,302.37,59.986,1461130203,"201051344000648","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,374714.0,374714.0,27077,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130271,408572.00
04/20/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1461130203,"201051344000569","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,383456.3,383456.3,26705,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130272,408573.00
