ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1461130203,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,375058.0,375058.0,27177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130274,408574.00
04/20/2016 01:30,2,0.000,ALERT,213.29,302.98,59.986,1461130203,"201051344001158","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,369805.9,369805.9,27437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461130276,408575.00
04/20/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1461130203,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,376617.8,376617.8,26851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130278,408576.00
04/20/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1461130203,"274151322000087","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,613654.2,613654.2,20665,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461130279,408577.00
04/20/2016 01:45,2,0.000,ALERT,213.74,303.28,59.959,1461131103,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,376205.7,376205.7,26995,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131105,408578.00
04/20/2016 01:45,2,0.000,ALERT,213.06,301.47,59.944,1461131103,"274151322000085","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,642202.4,642202.4,20604,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131107,408579.00
04/20/2016 01:45,2,0.000,ALERT,213.96,302.98,59.965,1461131103,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,367084.8,367084.8,27454,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131108,408580.00
04/20/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1461131103,"201051344000469","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,368342.5,368342.5,27400,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131110,408581.00
04/20/2016 01:45,2,0.000,ALERT,212.61,301.47,59.970,1461131103,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,372619.3,372619.3,31958,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131112,408582.00
04/20/2016 01:45,2,0.000,ALERT,212.61,301.77,59.970,1461131103,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,652077.6,652077.6,20827,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131114,408583.00
04/20/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1461131103,"201051344000585","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,378558.7,378558.7,31962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131115,408584.00
04/20/2016 01:45,2,0.000,ALERT,212.38,301.47,59.928,1461131103,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,376420.6,376420.6,31755,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131117,408585.00
04/20/2016 01:45,2,0.000,ALERT,213.29,302.37,59.996,1461131103,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,369973.3,369973.3,31933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131119,408586.00
04/20/2016 01:45,2,0.000,ALERT,212.38,301.47,60.002,1461131103,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,381597.3,381597.3,31872,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131121,408587.00
04/20/2016 01:45,2,0.000,ALERT,212.83,301.47,59.991,1461131103,"274151322000094","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,523367.8,523367.8,21738,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131123,408588.00
04/20/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1461131103,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,381867.8,381867.8,7475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131124,408589.00
04/20/2016 01:45,2,0.000,ALERT,212.61,301.77,59.986,1461131103,"201051344000890","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,378744.4,378744.4,31895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131126,408590.00
04/20/2016 01:45,2,0.000,ALERT,213.06,301.47,59.981,1461131103,"201051344000438","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,380899.3,380899.3,31901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131128,408591.00
04/20/2016 01:45,2,0.000,ALERT,213.06,300.87,59.970,1461131103,"201051344000417","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,374016.6,374016.6,32051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131130,408592.00
04/20/2016 01:45,2,0.000,ALERT,212.83,302.07,59.944,1461131103,"274151322000083","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,646292.6,646292.6,20885,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131132,408593.00
04/20/2016 01:45,2,0.000,ALERT,213.51,302.07,59.965,1461131103,"274151322000076","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,687571.4,687571.4,20885,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131134,408594.00
04/20/2016 01:45,2,0.000,ALERT,213.29,303.88,60.007,1461131103,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,367462.9,367462.9,27134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131135,408595.00
04/20/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1461131103,"274151322000095","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,680581.8,680581.8,20785,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131137,408596.00
04/20/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1461131103,"201051344000988","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,364817.8,364817.8,27422,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131139,408597.00
04/20/2016 01:45,2,0.000,ALERT,212.61,300.57,59.975,1461131103,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,378480.7,378480.7,31943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131141,408598.00
04/20/2016 01:45,2,0.000,ALERT,213.29,303.58,59.959,1461131103,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,375422.7,375422.7,27346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131143,408599.00
04/20/2016 01:45,2,0.000,ALERT,213.74,302.98,59.975,1461131103,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,373897.1,373897.1,26940,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131145,408600.00
04/20/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1461131103,"201051344000685","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,380465.5,380465.5,31769,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131147,408601.00
04/20/2016 01:45,2,0.000,ALERT,213.06,301.17,59.981,1461131103,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,377572.3,377572.3,31771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131148,408602.00
04/20/2016 01:45,2,0.000,ALERT,213.29,301.47,59.981,1461131103,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,382723.8,382723.8,31631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131150,408603.00
04/20/2016 01:45,2,0.000,ALERT,213.06,300.87,59.970,1461131103,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,374674.2,374674.2,31998,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131152,408604.00
04/20/2016 01:45,2,0.000,ALERT,212.83,301.77,60.002,1461131103,"274151322000088","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,625769.7,625769.7,20567,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131154,408605.00
04/20/2016 01:45,2,0.000,ALERT,213.74,301.17,59.986,1461131103,"274151322000068","219011344069620",0.00,6.30,0,299.37,302.37,0.0,0.0,0.000,523050.8,523050.8,21945,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131156,408606.00
04/20/2016 01:45,2,0.000,ALERT,212.61,301.47,60.002,1461131103,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,371036.2,371036.2,31950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131157,408607.00
04/20/2016 01:45,2,0.000,ALERT,213.29,304.48,59.991,1461131103,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,378662.2,378662.2,27382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131159,408608.00
04/20/2016 01:45,2,0.000,ALERT,212.83,301.17,59.986,1461131103,"201051344001203","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,377632.2,377632.2,31951,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131161,408609.00
04/20/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1461131103,"274151322000054","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,639510.3,639510.3,20592,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131163,408610.00
04/20/2016 01:45,2,0.000,ALERT,213.74,303.58,59.975,1461131103,"201051344000867","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,366805.2,366805.2,27387,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131165,408611.00
04/20/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1461131103,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,376495.7,376495.7,31823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131166,408612.00
04/20/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1461131103,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,382242.2,382242.2,26774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131168,408613.00
04/20/2016 01:45,2,0.000,ALERT,213.51,302.98,59.991,1461131103,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,374714.0,374714.0,27079,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131170,408614.00
04/20/2016 01:45,2,0.000,ALERT,213.29,304.18,59.981,1461131103,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,383456.3,383456.3,26707,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131172,408615.00
04/20/2016 01:45,2,0.000,ALERT,213.29,303.88,60.007,1461131103,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,375058.0,375058.0,27179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131174,408616.00
04/20/2016 01:45,2,0.000,ALERT,213.51,303.28,59.954,1461131103,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,369805.9,369805.9,27439,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131176,408617.00
04/20/2016 01:45,2,0.000,ALERT,213.96,303.88,59.986,1461131103,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,376617.8,376617.8,26853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461131177,408618.00
04/20/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1461131103,"274151322000087","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,613654.2,613654.2,20667,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461131179,408619.00
04/20/2016 02:00,2,0.000,ALERT,214.19,303.88,59.975,1461132003,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,376205.7,376205.7,26997,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132005,408620.00
04/20/2016 02:00,2,0.000,ALERT,213.29,301.77,59.928,1461132003,"274151322000085","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,642202.4,642202.4,20606,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132007,408621.00
04/20/2016 02:00,2,0.000,ALERT,214.19,303.58,59.970,1461132003,"201051344000633","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,367084.8,367084.8,27456,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132009,408622.00
04/20/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1461132003,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,368342.5,368342.5,27402,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132011,408623.00
04/20/2016 02:00,2,0.000,ALERT,213.06,302.07,59.970,1461132003,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,372619.3,372619.3,31960,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132013,408624.00
04/20/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1461132003,"274151322000052","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,652077.6,652077.6,20829,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132015,408625.00
04/20/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1461132003,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,378558.7,378558.7,31964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132016,408626.00
04/20/2016 02:00,2,0.000,ALERT,213.06,302.07,60.012,1461132003,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,376420.6,376420.6,31757,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132018,408627.00
04/20/2016 02:00,2,0.000,ALERT,213.51,302.37,59.975,1461132003,"201051344000582","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,369973.3,369973.3,31935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132020,408628.00
04/20/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1461132003,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,381597.3,381597.3,31874,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132022,408629.00
04/20/2016 02:00,2,0.000,ALERT,213.06,300.57,59.917,1461132003,"274151322000094","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,523367.8,523367.8,21740,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132024,408630.00
04/20/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1461132003,"201051344000579","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,381867.8,381867.8,7477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132025,408631.00
04/20/2016 02:00,2,0.000,ALERT,213.06,301.77,59.944,1461132003,"201051344000890","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,378744.4,378744.4,31897,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132027,408632.00
04/20/2016 02:00,2,0.000,ALERT,213.06,301.17,59.975,1461132003,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,380899.3,380899.3,31903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132029,408633.00
04/20/2016 02:00,2,0.000,ALERT,213.29,300.87,59.981,1461132003,"201051344000417","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,374016.6,374016.6,32053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132031,408634.00
04/20/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1461132003,"274151322000083","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,646292.6,646292.6,20887,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132033,408635.00
04/20/2016 02:00,2,0.000,ALERT,213.74,302.07,59.965,1461132003,"274151322000076","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,687571.4,687571.4,20887,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132035,408636.00
04/20/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1461132003,"201051344000868","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,367462.9,367462.9,27136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132037,408637.00
04/20/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1461132003,"274151322000095","219011344069620",0.00,4.50,0,301.17,304.18,0.0,0.0,0.000,680581.8,680581.8,20787,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132038,408638.00
04/20/2016 02:00,2,0.000,ALERT,213.51,303.58,59.975,1461132003,"201051344000988","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,364817.8,364817.8,27424,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132040,408639.00
04/20/2016 02:00,2,0.000,ALERT,213.06,301.47,59.970,1461132003,"201051344001025","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,378480.7,378480.7,31945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132042,408640.00
04/20/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1461132003,"201051344000458","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,375422.7,375422.7,27348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132044,408641.00
04/20/2016 02:00,2,0.000,ALERT,213.96,303.88,59.970,1461132003,"201051344000853","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,373897.1,373897.1,26942,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132046,408642.00
04/20/2016 02:00,2,0.000,ALERT,213.51,302.07,60.028,1461132003,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,380465.5,380465.5,31771,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132048,408643.00
04/20/2016 02:00,2,0.000,ALERT,213.06,301.47,59.986,1461132003,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,377572.3,377572.3,31773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132049,408644.00
04/20/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1461132003,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,382723.8,382723.8,31633,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132051,408645.00
04/20/2016 02:00,2,0.000,ALERT,213.29,301.47,59.981,1461132003,"201051344000651","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,374674.2,374674.2,32000,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132053,408646.00
04/20/2016 02:00,2,0.000,ALERT,212.61,301.47,59.965,1461132003,"274151322000088","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,625769.7,625769.7,20569,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132055,408647.00
04/20/2016 02:00,2,0.000,ALERT,213.74,301.47,59.986,1461132003,"274151322000068","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,523050.8,523050.8,21947,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132056,408648.00
04/20/2016 02:00,2,0.000,ALERT,212.83,302.07,59.986,1461132003,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,371036.2,371036.2,31952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132058,408649.00
04/20/2016 02:00,2,0.000,ALERT,213.29,304.78,59.949,1461132003,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,378662.2,378662.2,27384,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132060,408650.00
04/20/2016 02:00,2,0.000,ALERT,213.06,301.47,59.959,1461132003,"201051344001203","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,377632.2,377632.2,31953,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132062,408651.00
04/20/2016 02:00,2,0.000,ALERT,212.83,302.68,59.981,1461132003,"274151322000054","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,639510.3,639510.3,20594,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132064,408652.00
04/20/2016 02:00,2,0.000,ALERT,213.74,303.58,59.986,1461132003,"201051344000867","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,366805.2,366805.2,27389,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132065,408653.00
04/20/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1461132003,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,376495.7,376495.7,31825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132067,408654.00
04/20/2016 02:00,2,0.000,ALERT,213.51,303.58,59.996,1461132003,"201051344000900","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,382242.2,382242.2,26776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132069,408655.00
04/20/2016 02:00,2,0.000,ALERT,213.74,303.28,59.938,1461132003,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,374714.0,374714.0,27081,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132071,408656.00
04/20/2016 02:00,2,0.000,ALERT,213.51,304.48,59.991,1461132003,"201051344000569","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,383456.3,383456.3,26709,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132073,408657.00
04/20/2016 02:00,2,0.000,ALERT,213.51,304.18,59.981,1461132003,"201051344000983","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,375058.0,375058.0,27181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132074,408658.00
04/20/2016 02:00,2,0.000,ALERT,213.51,303.58,59.975,1461132003,"201051344001158","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,369805.9,369805.9,27441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132076,408659.00
04/20/2016 02:00,2,0.000,ALERT,213.96,304.18,59.986,1461132003,"201051344000576","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,376617.8,376617.8,26855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132078,408660.00
04/20/2016 02:00,2,0.000,ALERT,213.06,300.87,59.981,1461132003,"274151322000087","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,613654.2,613654.2,20669,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132080,408661.00
04/20/2016 02:15,2,0.000,ALERT,213.96,303.88,59.907,1461132903,"201051344000645","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,376205.7,376205.7,26999,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132905,408662.00
04/20/2016 02:15,2,0.000,ALERT,213.06,302.07,59.944,1461132903,"274151322000085","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,642202.4,642202.4,20608,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132907,408663.00
04/20/2016 02:15,2,0.000,ALERT,214.19,303.88,59.954,1461132903,"201051344000633","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,367084.8,367084.8,27458,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132909,408664.00
04/20/2016 02:15,2,0.000,ALERT,213.51,304.18,59.959,1461132903,"201051344000469","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,368342.5,368342.5,27404,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132911,408665.00
04/20/2016 02:15,2,0.000,ALERT,212.61,301.77,59.954,1461132903,"201051344000646","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,372619.3,372619.3,31962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132912,408666.00
04/20/2016 02:15,2,0.000,ALERT,212.61,301.77,59.912,1461132903,"274151322000052","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,652077.6,652077.6,20831,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132914,408667.00
04/20/2016 02:15,2,0.000,ALERT,213.29,302.07,59.954,1461132903,"201051344000585","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,378558.7,378558.7,31966,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132916,408668.00
04/20/2016 02:15,2,0.000,ALERT,212.83,302.07,59.959,1461132903,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,376420.6,376420.6,31759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132918,408669.00
04/20/2016 02:15,2,0.000,ALERT,213.51,302.98,59.959,1461132903,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,369973.3,369973.3,31937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132920,408670.00
04/20/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1461132903,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,381597.3,381597.3,31876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132922,408671.00
04/20/2016 02:15,2,0.000,ALERT,213.06,301.47,59.928,1461132903,"274151322000094","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,523367.8,523367.8,21742,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132923,408672.00
04/20/2016 02:15,2,0.000,ALERT,213.51,304.48,59.954,1461132903,"201051344000579","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,381867.8,381867.8,7479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132925,408673.00
04/20/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1461132903,"201051344000890","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,378744.4,378744.4,31899,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132927,408674.00
04/20/2016 02:15,2,0.000,ALERT,213.29,302.07,59.959,1461132903,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,380899.3,380899.3,31905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132929,408675.00
04/20/2016 02:15,2,0.000,ALERT,213.29,301.17,59.954,1461132903,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,374016.6,374016.6,32055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132931,408676.00
04/20/2016 02:15,2,0.000,ALERT,213.06,302.68,59.959,1461132903,"274151322000083","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,646292.6,646292.6,20889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132933,408677.00
04/20/2016 02:15,2,0.000,ALERT,213.74,301.77,59.959,1461132903,"274151322000076","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,687571.4,687571.4,20889,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132934,408678.00
04/20/2016 02:15,2,0.000,ALERT,213.29,304.78,59.965,1461132903,"201051344000868","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,367462.9,367462.9,27138,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132936,408679.00
04/20/2016 02:15,2,0.000,ALERT,213.06,302.98,59.959,1461132903,"274151322000095","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,680581.8,680581.8,20789,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132938,408680.00
04/20/2016 02:15,2,0.000,ALERT,213.29,303.88,59.965,1461132903,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,364817.8,364817.8,27426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132940,408681.00
04/20/2016 02:15,2,0.000,ALERT,212.83,301.17,59.965,1461132903,"201051344001025","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,378480.7,378480.7,31947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132942,408682.00
04/20/2016 02:15,2,0.000,ALERT,213.51,304.48,59.959,1461132903,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,375422.7,375422.7,27350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132944,408683.00
04/20/2016 02:15,2,0.000,ALERT,214.19,304.18,59.959,1461132903,"201051344000853","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,373897.1,373897.1,26944,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132945,408684.00
04/20/2016 02:15,2,0.000,ALERT,213.51,302.37,59.970,1461132903,"201051344000685","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,380465.5,380465.5,31773,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132947,408685.00
04/20/2016 02:15,2,0.000,ALERT,213.29,301.77,59.986,1461132903,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,377572.3,377572.3,31775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132949,408686.00
04/20/2016 02:15,2,0.000,ALERT,213.51,302.37,60.012,1461132903,"201051344001145","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,382723.8,382723.8,31635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132951,408687.00
04/20/2016 02:15,2,0.000,ALERT,213.29,301.47,59.944,1461132903,"201051344000651","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,374674.2,374674.2,32002,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132953,408688.00
04/20/2016 02:15,2,0.000,ALERT,212.83,302.07,59.970,1461132903,"274151322000088","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,625769.7,625769.7,20571,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132954,408689.00
04/20/2016 02:15,2,0.000,ALERT,213.96,301.47,59.970,1461132903,"274151322000068","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,523050.8,523050.8,21949,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132956,408690.00
04/20/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1461132903,"201051344001135","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,371036.2,371036.2,31954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132958,408691.00
04/20/2016 02:15,2,0.000,ALERT,213.29,304.78,59.975,1461132903,"201051344000594","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,378662.2,378662.2,27386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132960,408692.00
04/20/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1461132903,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,377632.2,377632.2,31955,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132962,408693.00
04/20/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1461132903,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,639510.3,639510.3,20596,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132963,408694.00
04/20/2016 02:15,2,0.000,ALERT,213.96,303.88,59.928,1461132903,"201051344000867","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,366805.2,366805.2,27391,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132965,408695.00
04/20/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1461132903,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,376495.7,376495.7,31827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132967,408696.00
04/20/2016 02:15,2,0.000,ALERT,213.51,304.18,59.975,1461132903,"201051344000900","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,382242.2,382242.2,26778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132969,408697.00
04/20/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1461132903,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,374714.0,374714.0,27083,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132971,408698.00
04/20/2016 02:15,2,0.000,ALERT,213.51,304.48,59.975,1461132903,"201051344000569","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,383456.3,383456.3,26711,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132973,408699.00
04/20/2016 02:15,2,0.000,ALERT,213.29,304.18,59.975,1461132903,"201051344000983","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,375058.0,375058.0,27183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132974,408700.00
04/20/2016 02:15,2,0.000,ALERT,213.51,303.88,59.965,1461132903,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,369805.9,369805.9,27443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132976,408701.00
04/20/2016 02:15,2,0.000,ALERT,213.74,304.18,59.975,1461132903,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,376617.8,376617.8,26857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461132978,408702.00
04/20/2016 02:15,2,0.000,ALERT,213.06,301.17,59.965,1461132903,"274151322000087","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,613654.2,613654.2,20671,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461132980,408703.00
04/20/2016 02:30,2,0.000,ALERT,213.96,303.88,59.965,1461133804,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,376205.7,376205.7,27001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133806,408704.00
04/20/2016 02:30,2,0.000,ALERT,213.29,302.07,59.944,1461133804,"274151322000085","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,642202.4,642202.4,20610,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133808,408705.00
04/20/2016 02:30,2,0.000,ALERT,214.19,303.88,59.965,1461133804,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,367084.8,367084.8,27460,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133810,408706.00
04/20/2016 02:30,2,0.000,ALERT,213.51,304.18,59.959,1461133804,"201051344000469","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,368342.5,368342.5,27406,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133811,408707.00
04/20/2016 02:30,2,0.000,ALERT,212.61,301.77,59.922,1461133804,"201051344000646","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,372619.3,372619.3,31964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133813,408708.00
04/20/2016 02:30,2,0.000,ALERT,212.83,302.68,59.917,1461133804,"274151322000052","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,652077.6,652077.6,20833,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133815,408709.00
04/20/2016 02:30,2,0.000,ALERT,212.83,301.47,59.954,1461133804,"201051344000585","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,378558.7,378558.7,31968,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133817,408710.00
04/20/2016 02:30,2,0.000,ALERT,212.83,301.77,59.959,1461133804,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,376420.6,376420.6,31761,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133819,408711.00
04/20/2016 02:30,2,0.000,ALERT,213.29,302.07,59.938,1461133804,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,369973.3,369973.3,31939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133820,408712.00
04/20/2016 02:30,2,0.000,ALERT,212.16,301.17,59.949,1461133804,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,381597.3,381597.3,31878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133822,408713.00
04/20/2016 02:30,2,0.000,ALERT,212.61,300.87,59.959,1461133804,"274151322000094","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,523367.8,523367.8,21744,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133824,408714.00
04/20/2016 02:30,2,0.000,ALERT,213.29,304.48,59.954,1461133804,"201051344000579","219011344069620",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,381867.8,381867.8,7481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133826,408715.00
04/20/2016 02:30,2,0.000,ALERT,212.38,301.47,59.959,1461133804,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,378744.4,378744.4,31901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133828,408716.00
04/20/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1461133804,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,380899.3,380899.3,31907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133829,408717.00
04/20/2016 02:30,2,0.000,ALERT,212.83,300.27,60.002,1461133804,"201051344000417","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,374016.6,374016.6,32057,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133831,408718.00
