ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 02:30,2,0.000,ALERT,213.06,302.37,59.954,1461133804,"274151322000083","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,646292.6,646292.6,20891,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133833,408719.00
04/20/2016 02:30,2,0.000,ALERT,213.51,302.07,59.970,1461133804,"274151322000076","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,687571.4,687571.4,20891,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133835,408720.00
04/20/2016 02:30,2,0.000,ALERT,213.29,304.48,59.965,1461133804,"201051344000868","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,367462.9,367462.9,27140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133837,408721.00
04/20/2016 02:30,2,0.000,ALERT,212.83,303.28,59.954,1461133804,"274151322000095","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,680581.8,680581.8,20791,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133839,408722.00
04/20/2016 02:30,2,0.000,ALERT,213.06,303.88,59.965,1461133804,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,364817.8,364817.8,27428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133840,408723.00
04/20/2016 02:30,2,0.000,ALERT,212.61,300.87,59.970,1461133804,"201051344001025","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,378480.7,378480.7,31949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133842,408724.00
04/20/2016 02:30,2,0.000,ALERT,213.51,304.48,59.954,1461133804,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,375422.7,375422.7,27352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133844,408725.00
04/20/2016 02:30,2,0.000,ALERT,213.96,303.88,59.954,1461133804,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,373897.1,373897.1,26946,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133846,408726.00
04/20/2016 02:30,2,0.000,ALERT,213.06,301.47,60.002,1461133804,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,380465.5,380465.5,31775,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133848,408727.00
04/20/2016 02:30,2,0.000,ALERT,213.06,300.87,59.933,1461133804,"201051344000917","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,377572.3,377572.3,31777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133849,408728.00
04/20/2016 02:30,2,0.000,ALERT,213.06,301.77,60.002,1461133804,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,382723.8,382723.8,31637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133851,408729.00
04/20/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1461133804,"201051344000651","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,374674.2,374674.2,32004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133853,408730.00
04/20/2016 02:30,2,0.000,ALERT,212.61,302.68,60.002,1461133804,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,625769.7,625769.7,20573,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133855,408731.00
04/20/2016 02:30,2,0.000,ALERT,213.74,301.47,59.959,1461133804,"274151322000068","219011344069620",0.00,6.00,0,299.67,302.68,0.0,0.0,0.000,523050.8,523050.8,21951,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133857,408732.00
04/20/2016 02:30,2,0.000,ALERT,212.38,301.47,59.975,1461133804,"201051344001135","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,371036.2,371036.2,31956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133858,408733.00
04/20/2016 02:30,2,0.000,ALERT,213.06,304.78,59.981,1461133804,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,378662.2,378662.2,27388,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133860,408734.00
04/20/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1461133804,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,377632.2,377632.2,31957,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133862,408735.00
04/20/2016 02:30,2,0.000,ALERT,212.83,302.98,59.981,1461133804,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,639510.3,639510.3,20598,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133864,408736.00
04/20/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1461133804,"201051344000867","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,366805.2,366805.2,27393,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133865,408737.00
04/20/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1461133804,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,376495.7,376495.7,31829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133867,408738.00
04/20/2016 02:30,2,0.000,ALERT,213.06,303.88,60.023,1461133804,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,382242.2,382242.2,26780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133869,408739.00
04/20/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1461133804,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,374714.0,374714.0,27085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133871,408740.00
04/20/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1461133804,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,383456.3,383456.3,26713,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133873,408741.00
04/20/2016 02:30,2,0.000,ALERT,213.29,304.18,59.975,1461133804,"201051344000983","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,375058.0,375058.0,27185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133875,408742.00
04/20/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1461133804,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,369805.9,369805.9,27445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133877,408743.00
04/20/2016 02:30,2,0.000,ALERT,213.74,304.48,59.991,1461133804,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,376617.8,376617.8,26859,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461133879,408744.00
04/20/2016 02:30,2,0.000,ALERT,213.29,301.17,59.981,1461133804,"274151322000087","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,613654.2,613654.2,20673,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461133880,408745.00
04/20/2016 02:45,2,0.000,ALERT,213.74,302.68,59.965,1461134704,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,376205.7,376205.7,27003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134706,408746.00
04/20/2016 02:45,2,0.000,ALERT,212.83,301.17,59.949,1461134704,"274151322000085","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,642202.4,642202.4,20612,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134707,408747.00
04/20/2016 02:45,2,0.000,ALERT,213.74,302.37,59.986,1461134704,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,367084.8,367084.8,27462,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461134709,408748.00
04/20/2016 02:45,2,0.000,ALERT,213.29,302.68,59.959,1461134704,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,368342.5,368342.5,27408,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134711,408749.00
04/20/2016 02:45,2,0.000,ALERT,212.61,301.17,59.949,1461134704,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,372619.3,372619.3,31966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134713,408750.00
04/20/2016 02:45,2,0.000,ALERT,212.38,301.47,59.949,1461134704,"274151322000052","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,652077.6,652077.6,20835,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134715,408751.00
04/20/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1461134704,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,378558.7,378558.7,31970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461134717,408752.00
04/20/2016 02:45,2,0.000,ALERT,212.83,301.77,59.959,1461134704,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,376420.6,376420.6,31763,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134718,408753.00
04/20/2016 02:45,2,0.000,ALERT,213.51,302.68,59.965,1461134704,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,369973.3,369973.3,31941,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134720,408754.00
04/20/2016 02:45,2,0.000,ALERT,212.61,301.77,59.996,1461134704,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,381597.3,381597.3,31880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134722,408755.00
04/20/2016 02:45,2,0.000,ALERT,212.83,300.87,59.954,1461134704,"274151322000094","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,523367.8,523367.8,21746,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134724,408756.00
04/20/2016 02:45,2,0.000,ALERT,213.29,303.58,59.959,1461134704,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,381867.8,381867.8,7483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461134726,408757.00
04/20/2016 02:45,2,0.000,ALERT,212.83,302.07,59.965,1461134704,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,378744.4,378744.4,31903,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134727,408758.00
04/20/2016 02:45,2,0.000,ALERT,213.06,301.47,59.965,1461134704,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,380899.3,380899.3,31909,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134729,408759.00
04/20/2016 02:45,2,0.000,ALERT,213.29,301.47,59.928,1461134704,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,374016.6,374016.6,32059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134731,408760.00
04/20/2016 02:45,2,0.000,ALERT,212.61,301.47,59.959,1461134704,"274151322000083","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,646292.6,646292.6,20893,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134733,408761.00
04/20/2016 02:45,2,0.000,ALERT,213.29,301.77,59.954,1461134704,"274151322000076","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,687571.4,687571.4,20893,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134735,408762.00
04/20/2016 02:45,2,0.000,ALERT,213.29,304.18,59.965,1461134704,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,367462.9,367462.9,27142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134736,408763.00
04/20/2016 02:45,2,0.000,ALERT,212.61,302.37,59.949,1461134704,"274151322000095","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,680581.8,680581.8,20793,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134738,408764.00
04/20/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1461134704,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,364817.8,364817.8,27430,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134740,408765.00
04/20/2016 02:45,2,0.000,ALERT,212.83,301.17,59.959,1461134704,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,378480.7,378480.7,31951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134742,408766.00
04/20/2016 02:45,2,0.000,ALERT,212.83,302.68,59.959,1461134704,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,375422.7,375422.7,27354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134744,408767.00
04/20/2016 02:45,2,0.000,ALERT,213.51,302.68,59.965,1461134704,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,373897.1,373897.1,26948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134745,408768.00
04/20/2016 02:45,2,0.000,ALERT,213.29,301.77,59.954,1461134704,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,380465.5,380465.5,31777,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134747,408769.00
04/20/2016 02:45,2,0.000,ALERT,213.06,301.17,59.944,1461134704,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,377572.3,377572.3,31779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134749,408770.00
04/20/2016 02:45,2,0.000,ALERT,213.06,301.77,59.959,1461134704,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,382723.8,382723.8,31639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134751,408771.00
04/20/2016 02:45,2,0.000,ALERT,212.83,300.57,59.981,1461134704,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,374674.2,374674.2,32006,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134753,408772.00
04/20/2016 02:45,2,0.000,ALERT,212.38,300.87,59.944,1461134704,"274151322000088","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,625769.7,625769.7,20575,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134754,408773.00
04/20/2016 02:45,2,0.000,ALERT,213.51,300.57,59.949,1461134704,"274151322000068","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,523050.8,523050.8,21953,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134756,408774.00
04/20/2016 02:45,2,0.000,ALERT,212.61,301.77,59.949,1461134704,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,371036.2,371036.2,31958,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134758,408775.00
04/20/2016 02:45,2,0.000,ALERT,212.83,303.88,59.944,1461134704,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,378662.2,378662.2,27390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134760,408776.00
04/20/2016 02:45,2,0.000,ALERT,212.83,300.87,59.965,1461134704,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,377632.2,377632.2,31959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134761,408777.00
04/20/2016 02:45,2,0.000,ALERT,212.61,302.07,60.002,1461134704,"274151322000054","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,639510.3,639510.3,20600,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134763,408778.00
04/20/2016 02:45,2,0.000,ALERT,213.51,302.98,59.959,1461134704,"201051344000867","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,366805.2,366805.2,27395,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134765,408779.00
04/20/2016 02:45,2,0.000,ALERT,212.83,301.17,59.959,1461134704,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,376495.7,376495.7,31831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134767,408780.00
04/20/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1461134704,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,382242.2,382242.2,26782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134769,408781.00
04/20/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1461134704,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,374714.0,374714.0,27087,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134771,408782.00
04/20/2016 02:45,2,0.000,ALERT,213.29,303.88,59.912,1461134704,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,383456.3,383456.3,26715,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134772,408783.00
04/20/2016 02:45,2,0.000,ALERT,213.06,303.28,59.949,1461134704,"201051344000983","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,375058.0,375058.0,27187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461134774,408784.00
04/20/2016 02:45,2,0.000,ALERT,213.29,303.28,59.949,1461134704,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,369805.9,369805.9,27447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134776,408785.00
04/20/2016 02:45,2,0.000,ALERT,213.74,303.88,59.912,1461134704,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,376617.8,376617.8,26861,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134778,408786.00
04/20/2016 02:45,2,0.000,ALERT,212.83,300.57,59.991,1461134704,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,613654.2,613654.2,20675,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461134780,408787.00
04/20/2016 03:00,2,0.000,ALERT,213.96,303.58,59.996,1461135603,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,376205.7,376205.7,27005,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135605,408788.00
04/20/2016 03:00,2,0.000,ALERT,213.06,301.47,59.986,1461135603,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,642202.4,642202.4,20614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135607,408789.00
04/20/2016 03:00,2,0.000,ALERT,213.96,303.28,59.991,1461135603,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,367084.8,367084.8,27464,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135609,408790.00
04/20/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1461135603,"201051344000469","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,368342.5,368342.5,27410,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135610,408791.00
04/20/2016 03:00,2,0.000,ALERT,212.61,301.47,60.012,1461135603,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,372619.3,372619.3,31968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135612,408792.00
04/20/2016 03:00,2,0.000,ALERT,212.61,302.37,59.991,1461135603,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,652077.6,652077.6,20837,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135614,408793.00
04/20/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1461135603,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,378558.7,378558.7,31972,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135616,408794.00
04/20/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1461135603,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,376420.6,376420.6,31765,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135618,408795.00
04/20/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1461135603,"201051344000582","219011344069620",0.00,3.00,0,300.87,303.88,0.0,0.0,0.000,369973.3,369973.3,31943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135619,408796.00
04/20/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1461135603,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,381597.3,381597.3,31882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135621,408797.00
04/20/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1461135603,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,523367.8,523367.8,21748,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135623,408798.00
04/20/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1461135603,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,381867.8,381867.8,7485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135625,408799.00
04/20/2016 03:00,2,0.000,ALERT,212.61,302.07,59.996,1461135603,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,378744.4,378744.4,31905,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135626,408800.00
04/20/2016 03:00,2,0.000,ALERT,213.06,301.47,59.996,1461135603,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,380899.3,380899.3,31911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461135628,408801.00
04/20/2016 03:00,2,0.000,ALERT,213.06,301.17,59.996,1461135603,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,374016.6,374016.6,32061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135630,408802.00
04/20/2016 03:00,2,0.000,ALERT,212.83,301.47,59.970,1461135603,"274151322000083","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,646292.6,646292.6,20895,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461135632,408803.00
04/20/2016 03:00,2,0.000,ALERT,213.74,301.77,60.007,1461135603,"274151322000076","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,687571.4,687571.4,20895,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135634,408804.00
04/20/2016 03:00,2,0.000,ALERT,213.51,304.48,60.034,1461135603,"201051344000868","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,367462.9,367462.9,27144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135636,408805.00
04/20/2016 03:00,2,0.000,ALERT,213.06,302.98,59.991,1461135603,"274151322000095","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,680581.8,680581.8,20795,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461135637,408806.00
04/20/2016 03:00,2,0.000,ALERT,213.29,303.88,60.034,1461135603,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,364817.8,364817.8,27432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135639,408807.00
04/20/2016 03:00,2,0.000,ALERT,212.83,301.17,59.996,1461135603,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,378480.7,378480.7,31953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135641,408808.00
04/20/2016 03:00,2,0.000,ALERT,213.29,303.88,60.034,1461135603,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,375422.7,375422.7,27356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135643,408809.00
04/20/2016 03:00,2,0.000,ALERT,214.19,303.88,60.007,1461135603,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,373897.1,373897.1,26950,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135644,408810.00
04/20/2016 03:00,2,0.000,ALERT,213.29,302.07,59.996,1461135603,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,380465.5,380465.5,31779,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461135646,408811.00
04/20/2016 03:00,2,0.000,ALERT,213.06,301.17,59.991,1461135603,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,377572.3,377572.3,31781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135648,408812.00
04/20/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1461135603,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,382723.8,382723.8,31641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135650,408813.00
04/20/2016 03:00,2,0.000,ALERT,213.06,300.87,60.002,1461135603,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,374674.2,374674.2,32008,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135652,408814.00
04/20/2016 03:00,2,0.000,ALERT,212.38,301.17,59.986,1461135603,"274151322000088","219011344069620",0.00,4.50,0,299.67,302.68,0.0,0.0,0.000,625769.7,625769.7,20577,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461135653,408815.00
04/20/2016 03:00,2,0.000,ALERT,213.74,300.87,59.986,1461135603,"274151322000068","219011344069620",0.00,5.50,0,299.37,302.37,0.0,0.0,0.000,523050.8,523050.8,21955,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135655,408816.00
04/20/2016 03:00,2,0.000,ALERT,212.61,301.77,59.991,1461135603,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,371036.2,371036.2,31960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135657,408817.00
04/20/2016 03:00,2,0.000,ALERT,213.06,303.88,59.965,1461135603,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,378662.2,378662.2,27392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135659,408818.00
04/20/2016 03:00,2,0.000,ALERT,212.83,301.17,60.034,1461135603,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,377632.2,377632.2,31961,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135661,408819.00
04/20/2016 03:00,2,0.000,ALERT,212.61,301.77,59.981,1461135603,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,639510.3,639510.3,20602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135662,408820.00
04/20/2016 03:00,2,0.000,ALERT,213.74,303.58,59.991,1461135603,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,366805.2,366805.2,27397,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135664,408821.00
04/20/2016 03:00,2,0.000,ALERT,213.06,301.77,59.996,1461135603,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,376495.7,376495.7,31833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461135666,408822.00
04/20/2016 03:00,2,0.000,ALERT,213.51,303.88,59.991,1461135603,"201051344000900","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,382242.2,382242.2,26784,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135668,408823.00
04/20/2016 03:00,2,0.000,ALERT,213.74,303.28,59.996,1461135603,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,374714.0,374714.0,27089,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135670,408824.00
04/20/2016 03:00,2,0.000,ALERT,213.51,304.48,59.970,1461135603,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,383456.3,383456.3,26717,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135672,408825.00
04/20/2016 03:00,2,0.000,ALERT,213.29,303.88,59.996,1461135603,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,375058.0,375058.0,27189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135674,408826.00
04/20/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1461135603,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,369805.9,369805.9,27449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135676,408827.00
04/20/2016 03:00,2,0.000,ALERT,213.96,304.18,59.986,1461135603,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,376617.8,376617.8,26863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135677,408828.00
04/20/2016 03:00,2,0.000,ALERT,213.06,300.57,59.996,1461135603,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,613654.2,613654.2,20677,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461135679,408829.00
04/20/2016 03:15,2,0.000,ALERT,213.96,304.18,59.986,1461136503,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,376205.7,376205.7,27007,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136506,408830.00
04/20/2016 03:15,2,0.000,ALERT,213.29,302.37,59.981,1461136503,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,642202.4,642202.4,20616,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136508,408831.00
04/20/2016 03:15,2,0.000,ALERT,214.19,303.88,59.991,1461136503,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,367084.8,367084.8,27466,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136509,408832.00
04/20/2016 03:15,2,0.000,ALERT,213.51,303.88,60.018,1461136503,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,368342.5,368342.5,27412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136511,408833.00
04/20/2016 03:15,2,0.000,ALERT,212.61,301.77,59.944,1461136503,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,372619.3,372619.3,31970,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136513,408834.00
04/20/2016 03:15,2,0.000,ALERT,212.83,301.77,60.007,1461136503,"274151322000052","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,652077.6,652077.6,20839,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136515,408835.00
04/20/2016 03:15,2,0.000,ALERT,212.83,301.47,60.002,1461136503,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,378558.7,378558.7,31974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136516,408836.00
04/20/2016 03:15,2,0.000,ALERT,212.83,301.77,59.959,1461136503,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,376420.6,376420.6,31767,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136518,408837.00
04/20/2016 03:15,2,0.000,ALERT,213.29,302.07,59.996,1461136503,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,369973.3,369973.3,31945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136520,408838.00
04/20/2016 03:15,2,0.000,ALERT,212.38,301.17,59.996,1461136503,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,381597.3,381597.3,31884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136522,408839.00
04/20/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1461136503,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,523367.8,523367.8,21750,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136524,408840.00
04/20/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1461136503,"201051344000579","219011344069620",0.00,3.70,0,302.68,305.98,0.0,0.0,0.000,381867.8,381867.8,7487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136526,408841.00
04/20/2016 03:15,2,0.000,ALERT,212.61,301.77,59.954,1461136503,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,378744.4,378744.4,31907,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136527,408842.00
04/20/2016 03:15,2,0.000,ALERT,212.83,301.47,60.007,1461136503,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,380899.3,380899.3,31913,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136529,408843.00
04/20/2016 03:15,2,0.000,ALERT,212.83,301.17,59.981,1461136503,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,374016.6,374016.6,32063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136531,408844.00
04/20/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1461136503,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,646292.6,646292.6,20897,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136533,408845.00
04/20/2016 03:15,2,0.000,ALERT,213.51,302.07,59.944,1461136503,"274151322000076","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,687571.4,687571.4,20897,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136534,408846.00
04/20/2016 03:15,2,0.000,ALERT,213.29,304.48,59.954,1461136503,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,367462.9,367462.9,27146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136536,408847.00
04/20/2016 03:15,2,0.000,ALERT,213.06,303.58,59.933,1461136503,"274151322000095","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,680581.8,680581.8,20797,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136538,408848.00
04/20/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1461136503,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,364817.8,364817.8,27434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136540,408849.00
04/20/2016 03:15,2,0.000,ALERT,212.61,300.87,59.938,1461136503,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,378480.7,378480.7,31955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136542,408850.00
04/20/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1461136503,"201051344000458","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,375422.7,375422.7,27358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136544,408851.00
04/20/2016 03:15,2,0.000,ALERT,213.96,304.18,59.975,1461136503,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,373897.1,373897.1,26952,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136545,408852.00
04/20/2016 03:15,2,0.000,ALERT,213.29,301.47,59.970,1461136503,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,380465.5,380465.5,31781,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136547,408853.00
04/20/2016 03:15,2,0.000,ALERT,213.06,300.87,59.981,1461136503,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,377572.3,377572.3,31783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136549,408854.00
04/20/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1461136503,"201051344001145","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,382723.8,382723.8,31643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136551,408855.00
04/20/2016 03:15,2,0.000,ALERT,212.83,300.87,59.928,1461136503,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,374674.2,374674.2,32010,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136553,408856.00
04/20/2016 03:15,2,0.000,ALERT,212.61,302.07,59.975,1461136503,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,625769.7,625769.7,20579,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136554,408857.00
04/20/2016 03:15,2,0.000,ALERT,213.74,301.47,59.959,1461136503,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,523050.8,523050.8,21957,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136556,408858.00
04/20/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1461136503,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,371036.2,371036.2,31962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136558,408859.00
04/20/2016 03:15,2,0.000,ALERT,213.29,304.78,59.981,1461136503,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,378662.2,378662.2,27394,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136560,408860.00
04/20/2016 03:15,2,0.000,ALERT,212.83,301.47,59.986,1461136503,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,377632.2,377632.2,31963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136562,408861.00
04/20/2016 03:15,2,0.000,ALERT,212.83,302.68,59.949,1461136503,"274151322000054","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,639510.3,639510.3,20604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136563,408862.00
04/20/2016 03:15,2,0.000,ALERT,213.74,304.18,60.034,1461136503,"201051344000867","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,366805.2,366805.2,27399,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136565,408863.00
