ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 03:15,2,0.000,ALERT,212.83,301.47,59.986,1461136503,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,376495.7,376495.7,31835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136567,408864.00
04/20/2016 03:15,2,0.000,ALERT,213.29,304.18,59.996,1461136503,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,382242.2,382242.2,26786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136569,408865.00
04/20/2016 03:15,2,0.000,ALERT,213.74,303.58,59.991,1461136503,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,374714.0,374714.0,27091,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136571,408866.00
04/20/2016 03:15,2,0.000,ALERT,213.51,304.78,59.959,1461136503,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,383456.3,383456.3,26719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461136572,408867.00
04/20/2016 03:15,2,0.000,ALERT,213.51,304.18,60.002,1461136503,"201051344000983","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,375058.0,375058.0,27191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136574,408868.00
04/20/2016 03:15,2,0.000,ALERT,213.51,303.88,59.996,1461136503,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,369805.9,369805.9,27451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136576,408869.00
04/20/2016 03:15,2,0.000,ALERT,213.96,304.48,60.018,1461136503,"201051344000576","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,376617.8,376617.8,26865,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136578,408870.00
04/20/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1461136503,"274151322000087","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,613654.2,613654.2,20679,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461136580,408871.00
04/20/2016 03:30,2,0.000,ALERT,213.74,303.58,59.991,1461137404,"201051344000645","219011344069620",0.00,3.70,0,290.35,305.98,0.0,0.0,0.000,376205.7,376205.7,27009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137406,408872.00
04/20/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1461137404,"274151322000085","219011344069620",0.00,3.70,0,288.85,305.08,0.0,0.0,0.000,642202.4,642202.4,20618,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137408,408873.00
04/20/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1461137404,"201051344000633","219011344069620",0.00,3.00,0,288.55,305.08,0.0,0.0,0.000,367084.8,367084.8,27468,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137410,408874.00
04/20/2016 03:30,2,0.000,ALERT,213.29,303.28,59.991,1461137404,"201051344000469","219011344069620",0.00,3.00,0,289.45,305.38,0.0,0.0,0.000,368342.5,368342.5,27414,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137411,408875.00
04/20/2016 03:30,2,0.000,ALERT,212.61,301.47,59.996,1461137404,"201051344000646","219011344069620",0.00,3.30,0,287.95,302.98,0.0,0.0,0.000,372619.3,372619.3,31972,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137413,408876.00
04/20/2016 03:30,2,0.000,ALERT,212.38,302.37,59.986,1461137404,"274151322000052","219011344069620",0.00,4.00,0,289.15,305.98,0.0,0.0,0.000,652077.6,652077.6,20841,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137415,408877.00
04/20/2016 03:30,2,0.000,ALERT,212.83,301.77,60.007,1461137404,"201051344000585","219011344069620",0.00,4.00,0,287.95,303.28,0.0,0.0,0.000,378558.7,378558.7,31976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137417,408878.00
04/20/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1461137404,"201051344001230","219011344069620",0.00,3.30,0,288.55,303.28,0.0,0.0,0.000,376420.6,376420.6,31769,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137418,408879.00
04/20/2016 03:30,2,0.000,ALERT,213.06,302.37,59.996,1461137404,"201051344000582","219011344069620",0.00,3.00,0,289.15,303.88,0.0,0.0,0.000,369973.3,369973.3,31947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137420,408880.00
04/20/2016 03:30,2,0.000,ALERT,212.38,301.47,59.996,1461137404,"201051344000955","219011344069620",0.00,3.70,0,288.25,302.98,0.0,0.0,0.000,381597.3,381597.3,31886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137422,408881.00
04/20/2016 03:30,2,0.000,ALERT,212.83,301.17,60.002,1461137404,"274151322000094","219011344069620",0.00,3.30,0,288.55,304.78,0.0,0.0,0.000,523367.8,523367.8,21752,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137424,408882.00
04/20/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1461137404,"201051344000579","219011344069620",0.00,3.70,0,290.95,306.28,0.0,0.0,0.000,381867.8,381867.8,7489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137426,408883.00
04/20/2016 03:30,2,0.000,ALERT,212.61,301.77,59.986,1461137404,"201051344000890","219011344069620",0.00,3.70,0,288.85,304.18,0.0,0.0,0.000,378744.4,378744.4,31909,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137427,408884.00
04/20/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1461137404,"201051344000438","219011344069620",0.00,3.00,0,288.55,303.28,0.0,0.0,0.000,380899.3,380899.3,31915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137429,408885.00
04/20/2016 03:30,2,0.000,ALERT,212.83,300.87,60.018,1461137404,"201051344000417","219011344069620",0.00,3.70,0,287.65,302.37,0.0,0.0,0.000,374016.6,374016.6,32065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137431,408886.00
04/20/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1461137404,"274151322000083","219011344069620",0.00,3.70,0,289.45,305.98,0.0,0.0,0.000,646292.6,646292.6,20899,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137433,408887.00
04/20/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1461137404,"274151322000076","219011344069620",0.00,4.00,0,289.15,305.38,0.0,0.0,0.000,687571.4,687571.4,20899,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137435,408888.00
04/20/2016 03:30,2,0.000,ALERT,213.06,304.18,59.965,1461137404,"201051344000868","219011344069620",0.00,3.70,0,291.25,306.58,0.0,0.0,0.000,367462.9,367462.9,27148,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137436,408889.00
04/20/2016 03:30,2,0.000,ALERT,212.61,302.68,59.949,1461137404,"274151322000095","219011344069620",0.00,3.30,0,290.35,306.28,0.0,0.0,0.000,680581.8,680581.8,20799,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137438,408890.00
04/20/2016 03:30,2,0.000,ALERT,213.06,303.58,59.991,1461137404,"201051344000988","219011344069620",0.00,3.70,0,287.95,305.38,0.0,0.0,0.000,364817.8,364817.8,27436,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137440,408891.00
04/20/2016 03:30,2,0.000,ALERT,212.61,300.57,59.996,1461137404,"201051344001025","219011344069620",0.00,3.00,0,287.65,303.58,0.0,0.0,0.000,378480.7,378480.7,31957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137442,408892.00
04/20/2016 03:30,2,0.000,ALERT,213.06,303.58,59.991,1461137404,"201051344000458","219011344069620",0.00,4.50,0,290.65,306.28,0.0,0.0,0.000,375422.7,375422.7,27360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137444,408893.00
04/20/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1461137404,"201051344000853","219011344069620",0.00,3.30,0,290.35,306.28,0.0,0.0,0.000,373897.1,373897.1,26954,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137446,408894.00
04/20/2016 03:30,2,0.000,ALERT,213.06,301.17,59.975,1461137404,"201051344000685","219011344069620",0.00,3.30,0,288.25,302.98,0.0,0.0,0.000,380465.5,380465.5,31783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137447,408895.00
04/20/2016 03:30,2,0.000,ALERT,213.06,300.87,59.986,1461137404,"201051344000917","219011344069620",0.00,4.50,0,287.05,302.68,0.0,0.0,0.000,377572.3,377572.3,31785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137449,408896.00
04/20/2016 03:30,2,0.000,ALERT,213.06,301.47,59.949,1461137404,"201051344001145","219011344069620",0.00,3.30,0,288.55,303.88,0.0,0.0,0.000,382723.8,382723.8,31645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137451,408897.00
04/20/2016 03:30,2,0.000,ALERT,212.83,300.87,59.996,1461137404,"201051344000651","219011344069620",0.00,2.00,0,287.95,302.68,0.0,0.0,0.000,374674.2,374674.2,32012,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137453,408898.00
04/20/2016 03:30,2,0.000,ALERT,212.38,301.47,60.018,1461137404,"274151322000088","219011344069620",0.00,4.50,0,288.85,305.38,0.0,0.0,0.000,625769.7,625769.7,20581,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137454,408899.00
04/20/2016 03:30,2,0.000,ALERT,213.29,301.17,59.981,1461137404,"274151322000068","219011344069620",0.00,5.00,0,288.55,304.48,0.0,0.0,0.000,523050.8,523050.8,21959,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137456,408900.00
04/20/2016 03:30,2,0.000,ALERT,212.38,301.47,60.018,1461137404,"201051344001135","219011344069620",0.00,3.30,0,288.55,303.88,0.0,0.0,0.000,371036.2,371036.2,31964,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137458,408901.00
04/20/2016 03:30,2,0.000,ALERT,212.83,304.48,59.991,1461137404,"201051344000594","219011344069620",0.00,3.30,0,290.05,306.28,0.0,0.0,0.000,378662.2,378662.2,27396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137460,408902.00
04/20/2016 03:30,2,0.000,ALERT,212.83,301.17,59.970,1461137404,"201051344001203","219011344069620",0.00,3.30,0,288.25,304.78,0.0,0.0,0.000,377632.2,377632.2,31965,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137462,408903.00
04/20/2016 03:30,2,0.000,ALERT,212.61,302.07,59.981,1461137404,"274151322000054","219011344069620",0.00,5.00,0,289.15,305.68,0.0,0.0,0.000,639510.3,639510.3,20606,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137463,408904.00
04/20/2016 03:30,2,0.000,ALERT,213.51,303.28,59.975,1461137404,"201051344000867","219011344069620",0.00,3.70,0,290.05,306.28,0.0,0.0,0.000,366805.2,366805.2,27401,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137465,408905.00
04/20/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1461137404,"201051344001093","219011344069620",0.00,4.50,0,288.25,302.98,0.0,0.0,0.000,376495.7,376495.7,31837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137467,408906.00
04/20/2016 03:30,2,0.000,ALERT,212.83,303.58,59.986,1461137404,"201051344000900","219011344069620",0.00,3.30,0,290.05,305.68,0.0,0.0,0.000,382242.2,382242.2,26788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137469,408907.00
04/20/2016 03:30,2,0.000,ALERT,213.29,302.98,59.986,1461137404,"201051344000648","219011344069620",0.00,3.00,0,289.75,305.68,0.0,0.0,0.000,374714.0,374714.0,27093,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137471,408908.00
04/20/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1461137404,"201051344000569","219011344069620",0.00,3.70,0,290.95,306.58,0.0,0.0,0.000,383456.3,383456.3,26721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461137472,408909.00
04/20/2016 03:30,2,0.000,ALERT,213.06,303.58,59.959,1461137404,"201051344000983","219011344069620",0.00,3.70,0,290.65,306.28,0.0,0.0,0.000,375058.0,375058.0,27193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137474,408910.00
04/20/2016 03:30,2,0.000,ALERT,213.29,303.58,59.944,1461137404,"201051344001158","219011344069620",0.00,3.00,0,289.75,305.68,0.0,0.0,0.000,369805.9,369805.9,27453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137476,408911.00
04/20/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1461137404,"201051344000576","219011344069620",0.00,3.30,0,290.35,305.98,0.0,0.0,0.000,376617.8,376617.8,26867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137478,408912.00
04/20/2016 03:30,2,0.000,ALERT,212.83,300.57,59.944,1461137404,"274151322000087","219011344069620",0.00,4.50,0,288.25,305.08,0.0,0.0,0.000,613654.2,613654.2,20681,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461137480,408913.00
04/20/2016 03:45,2,0.000,ALERT,213.96,303.88,60.039,1461138303,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,376205.7,376205.7,27011,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138305,408914.00
04/20/2016 03:45,2,0.000,ALERT,213.06,301.77,60.002,1461138303,"274151322000085","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,642202.4,642202.4,20620,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138307,408915.00
04/20/2016 03:45,2,0.000,ALERT,213.96,303.28,59.996,1461138303,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,367084.8,367084.8,27470,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138308,408916.00
04/20/2016 03:45,2,0.000,ALERT,213.51,303.58,59.991,1461138303,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,368342.5,368342.5,27416,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461138310,408917.00
04/20/2016 03:45,2,0.000,ALERT,212.61,302.07,59.959,1461138303,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,372619.3,372619.3,31974,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138312,408918.00
04/20/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1461138303,"274151322000052","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,652077.6,652077.6,20843,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138314,408919.00
04/20/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1461138303,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,378558.7,378558.7,31978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138316,408920.00
04/20/2016 03:45,2,0.000,ALERT,212.83,302.07,59.991,1461138303,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,376420.6,376420.6,31771,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138317,408921.00
04/20/2016 03:45,2,0.000,ALERT,213.51,302.68,60.018,1461138303,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,369973.3,369973.3,31949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138319,408922.00
04/20/2016 03:45,2,0.000,ALERT,212.38,301.47,59.986,1461138303,"201051344000955","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,381597.3,381597.3,31888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138321,408923.00
04/20/2016 03:45,2,0.000,ALERT,212.83,300.87,59.991,1461138303,"274151322000094","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,523367.8,523367.8,21754,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138323,408924.00
04/20/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1461138303,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,381867.8,381867.8,7491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138325,408925.00
04/20/2016 03:45,2,0.000,ALERT,212.83,302.37,59.991,1461138303,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,378744.4,378744.4,31911,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138326,408926.00
04/20/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1461138303,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,380899.3,380899.3,31917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138328,408927.00
04/20/2016 03:45,2,0.000,ALERT,213.06,301.17,59.991,1461138303,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,374016.6,374016.6,32067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138330,408928.00
04/20/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1461138303,"274151322000083","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,646292.6,646292.6,20901,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138332,408929.00
04/20/2016 03:45,2,0.000,ALERT,213.51,302.07,59.981,1461138303,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,687571.4,687571.4,20901,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138334,408930.00
04/20/2016 03:45,2,0.000,ALERT,213.29,304.18,59.996,1461138303,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,367462.9,367462.9,27150,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138336,408931.00
04/20/2016 03:45,2,0.000,ALERT,212.83,302.68,59.991,1461138303,"274151322000095","219011344069620",0.00,3.30,0,301.47,304.48,0.0,0.0,0.000,680581.8,680581.8,20801,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138338,408932.00
04/20/2016 03:45,2,0.000,ALERT,213.06,303.28,59.996,1461138303,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,364817.8,364817.8,27438,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138340,408933.00
04/20/2016 03:45,2,0.000,ALERT,212.83,301.47,59.996,1461138303,"201051344001025","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,378480.7,378480.7,31959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461138341,408934.00
04/20/2016 03:45,2,0.000,ALERT,213.06,303.28,59.986,1461138303,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,375422.7,375422.7,27362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461138343,408935.00
04/20/2016 03:45,2,0.000,ALERT,213.74,302.98,59.991,1461138303,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,373897.1,373897.1,26956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138345,408936.00
04/20/2016 03:45,2,0.000,ALERT,213.29,302.07,60.034,1461138303,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,380465.5,380465.5,31785,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461138347,408937.00
04/20/2016 03:45,2,0.000,ALERT,213.06,301.47,59.981,1461138303,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,377572.3,377572.3,31787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138349,408938.00
04/20/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1461138303,"201051344001145","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,382723.8,382723.8,31647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138350,408939.00
04/20/2016 03:45,2,0.000,ALERT,213.06,301.17,60.023,1461138303,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,374674.2,374674.2,32014,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461138352,408940.00
04/20/2016 03:45,2,0.000,ALERT,211.70,300.57,59.975,1461138303,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,625769.7,625769.7,20583,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138354,408941.00
04/20/2016 03:45,2,0.000,ALERT,213.51,300.87,60.002,1461138303,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,523050.8,523050.8,21961,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138356,408942.00
04/20/2016 03:45,2,0.000,ALERT,212.38,301.77,59.986,1461138303,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,371036.2,371036.2,31966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461138358,408943.00
04/20/2016 03:45,2,0.000,ALERT,212.61,303.28,59.975,1461138303,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,378662.2,378662.2,27398,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138359,408944.00
04/20/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1461138303,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,377632.2,377632.2,31967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138361,408945.00
04/20/2016 03:45,2,0.000,ALERT,212.61,302.07,59.981,1461138303,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,639510.3,639510.3,20608,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138363,408946.00
04/20/2016 03:45,2,0.000,ALERT,213.29,302.68,59.981,1461138303,"201051344000867","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,366805.2,366805.2,27403,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138365,408947.00
04/20/2016 03:45,2,0.000,ALERT,212.83,301.47,60.007,1461138303,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,376495.7,376495.7,31839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138366,408948.00
04/20/2016 03:45,2,0.000,ALERT,212.83,302.68,59.986,1461138303,"201051344000900","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,382242.2,382242.2,26790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138368,408949.00
04/20/2016 03:45,2,0.000,ALERT,213.06,302.07,60.023,1461138303,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,374714.0,374714.0,27095,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138370,408950.00
04/20/2016 03:45,2,0.000,ALERT,213.06,303.58,59.981,1461138303,"201051344000569","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,383456.3,383456.3,26723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138372,408951.00
04/20/2016 03:45,2,0.000,ALERT,213.06,302.98,60.023,1461138303,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,375058.0,375058.0,27195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138374,408952.00
04/20/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1461138303,"201051344001158","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,369805.9,369805.9,27455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461138376,408953.00
04/20/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1461138303,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,376617.8,376617.8,26869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138378,408954.00
04/20/2016 03:45,2,0.000,ALERT,212.83,300.27,59.965,1461138303,"274151322000087","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,613654.2,613654.2,20683,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461138379,408955.00
04/20/2016 04:00,2,0.000,ALERT,213.51,303.58,59.996,1461139203,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,376205.7,376205.7,27013,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139206,408956.00
04/20/2016 04:00,2,0.000,ALERT,212.83,302.07,60.007,1461139203,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,642202.4,642202.4,20622,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139207,408957.00
04/20/2016 04:00,2,0.000,ALERT,213.74,303.28,59.996,1461139203,"201051344000633","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,367084.8,367084.8,27472,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139209,408958.00
04/20/2016 04:00,2,0.000,ALERT,213.29,303.58,60.034,1461139203,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,368342.5,368342.5,27418,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139211,408959.00
04/20/2016 04:00,2,0.000,ALERT,212.38,301.47,60.007,1461139203,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,372619.3,372619.3,31976,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139213,408960.00
04/20/2016 04:00,2,0.000,ALERT,212.61,301.47,60.007,1461139203,"274151322000052","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,652077.6,652077.6,20845,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139214,408961.00
04/20/2016 04:00,2,0.000,ALERT,212.83,301.77,60.007,1461139203,"201051344000585","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,378558.7,378558.7,31980,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139216,408962.00
04/20/2016 04:00,2,0.000,ALERT,212.16,301.47,60.007,1461139203,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,376420.6,376420.6,31773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139218,408963.00
04/20/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1461139203,"201051344000582","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,369973.3,369973.3,31951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139220,408964.00
04/20/2016 04:00,2,0.000,ALERT,212.16,300.87,60.028,1461139203,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,381597.3,381597.3,31890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139222,408965.00
04/20/2016 04:00,2,0.000,ALERT,212.61,301.47,60.002,1461139203,"274151322000094","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,523367.8,523367.8,21756,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139224,408966.00
04/20/2016 04:00,2,0.000,ALERT,213.06,304.18,60.007,1461139203,"201051344000579","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,381867.8,381867.8,7493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139225,408967.00
04/20/2016 04:00,2,0.000,ALERT,212.38,301.47,59.996,1461139203,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,378744.4,378744.4,31913,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139227,408968.00
04/20/2016 04:00,2,0.000,ALERT,212.83,300.87,60.012,1461139203,"201051344000438","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,380899.3,380899.3,31919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139229,408969.00
04/20/2016 04:00,2,0.000,ALERT,212.83,300.87,60.007,1461139203,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,374016.6,374016.6,32069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139231,408970.00
04/20/2016 04:00,2,0.000,ALERT,212.61,302.37,59.991,1461139203,"274151322000083","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,646292.6,646292.6,20903,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139232,408971.00
04/20/2016 04:00,2,0.000,ALERT,213.06,302.37,60.002,1461139203,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,687571.4,687571.4,20903,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139234,408972.00
04/20/2016 04:00,2,0.000,ALERT,213.06,304.48,60.007,1461139203,"201051344000868","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,367462.9,367462.9,27152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139236,408973.00
04/20/2016 04:00,2,0.000,ALERT,212.38,303.28,60.002,1461139203,"274151322000095","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,680581.8,680581.8,20803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139238,408974.00
04/20/2016 04:00,2,0.000,ALERT,213.06,303.58,60.012,1461139203,"201051344000988","219011344069620",0.00,4.50,0,298.77,305.08,0.0,0.0,0.000,364817.8,364817.8,27440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139240,408975.00
04/20/2016 04:00,2,0.000,ALERT,212.38,300.57,59.996,1461139203,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,378480.7,378480.7,31961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139242,408976.00
04/20/2016 04:00,2,0.000,ALERT,212.83,303.58,60.012,1461139203,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,375422.7,375422.7,27364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139243,408977.00
04/20/2016 04:00,2,0.000,ALERT,213.74,303.58,60.007,1461139203,"201051344000853","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,373897.1,373897.1,26958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139245,408978.00
04/20/2016 04:00,2,0.000,ALERT,212.83,301.47,60.007,1461139203,"201051344000685","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,380465.5,380465.5,31787,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139247,408979.00
04/20/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1461139203,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,377572.3,377572.3,31789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139249,408980.00
04/20/2016 04:00,2,0.000,ALERT,213.06,301.77,60.012,1461139203,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,382723.8,382723.8,31649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139251,408981.00
04/20/2016 04:00,2,0.000,ALERT,212.61,300.57,60.007,1461139203,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,374674.2,374674.2,32016,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139253,408982.00
04/20/2016 04:00,2,0.000,ALERT,212.38,302.07,59.959,1461139203,"274151322000088","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,625769.7,625769.7,20585,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139254,408983.00
04/20/2016 04:00,2,0.000,ALERT,213.29,301.17,59.991,1461139203,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,523050.8,523050.8,21963,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139256,408984.00
04/20/2016 04:00,2,0.000,ALERT,212.38,301.17,59.996,1461139203,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,371036.2,371036.2,31968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139258,408985.00
04/20/2016 04:00,2,0.000,ALERT,212.83,304.18,59.996,1461139203,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,378662.2,378662.2,27400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139260,408986.00
04/20/2016 04:00,2,0.000,ALERT,212.61,300.87,60.007,1461139203,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,377632.2,377632.2,31969,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139262,408987.00
04/20/2016 04:00,2,0.000,ALERT,212.38,302.07,59.986,1461139203,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,639510.3,639510.3,20610,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139263,408988.00
04/20/2016 04:00,2,0.000,ALERT,213.29,303.28,59.975,1461139203,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,366805.2,366805.2,27405,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139265,408989.00
04/20/2016 04:00,2,0.000,ALERT,212.38,300.87,60.002,1461139203,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,376495.7,376495.7,31841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139267,408990.00
04/20/2016 04:00,2,0.000,ALERT,212.83,303.28,59.986,1461139203,"201051344000900","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,382242.2,382242.2,26792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461139269,408991.00
04/20/2016 04:00,2,0.000,ALERT,213.29,302.98,59.949,1461139203,"201051344000648","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,374714.0,374714.0,27097,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139271,408992.00
04/20/2016 04:00,2,0.000,ALERT,213.06,303.88,59.996,1461139203,"201051344000569","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,383456.3,383456.3,26725,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139273,408993.00
04/20/2016 04:00,2,0.000,ALERT,213.06,303.58,59.991,1461139203,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,375058.0,375058.0,27197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139274,408994.00
04/20/2016 04:00,2,0.000,ALERT,213.29,303.28,59.996,1461139203,"201051344001158","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,369805.9,369805.9,27457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139276,408995.00
04/20/2016 04:00,2,0.000,ALERT,213.51,303.58,60.034,1461139203,"201051344000576","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,376617.8,376617.8,26871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139278,408996.00
04/20/2016 04:00,2,0.000,ALERT,212.83,301.17,60.002,1461139203,"274151322000087","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,613654.2,613654.2,20685,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461139280,408997.00
04/20/2016 04:15,2,0.000,ALERT,213.74,303.58,59.986,1461140103,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,376205.7,376205.7,27015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140105,408998.00
04/20/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1461140103,"274151322000085","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,642202.4,642202.4,20624,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140106,408999.00
04/20/2016 04:15,2,0.000,ALERT,213.96,303.58,59.991,1461140103,"201051344000633","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,367084.8,367084.8,27474,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140108,409000.00
04/20/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1461140103,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,368342.5,368342.5,27420,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140110,409001.00
04/20/2016 04:15,2,0.000,ALERT,212.38,301.17,59.996,1461140103,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,372619.3,372619.3,31978,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140112,409002.00
04/20/2016 04:15,2,0.000,ALERT,212.61,300.87,60.012,1461140103,"274151322000052","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,652077.6,652077.6,20847,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140114,409003.00
04/20/2016 04:15,2,0.000,ALERT,212.83,301.17,59.986,1461140103,"201051344000585","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,378558.7,378558.7,31982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140116,409004.00
04/20/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1461140103,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,376420.6,376420.6,31775,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140117,409005.00
04/20/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1461140103,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,369973.3,369973.3,31953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140119,409006.00
04/20/2016 04:15,2,0.000,ALERT,212.16,300.87,59.991,1461140103,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,381597.3,381597.3,31892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140121,409007.00
04/20/2016 04:15,2,0.000,ALERT,212.83,301.17,59.986,1461140103,"274151322000094","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,523367.8,523367.8,21758,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140123,409008.00
