ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 04:15,2,0.000,ALERT,213.29,304.18,59.986,1461140103,"201051344000579","219011344069620",0.00,5.00,0,302.37,305.68,0.0,0.0,0.000,381867.8,381867.8,7495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140125,409009.00
04/20/2016 04:15,2,0.000,ALERT,212.38,301.47,59.996,1461140103,"201051344000890","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,378744.4,378744.4,31915,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140126,409010.00
04/20/2016 04:15,2,0.000,ALERT,212.83,301.17,59.996,1461140103,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,380899.3,380899.3,31921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140128,409011.00
04/20/2016 04:15,2,0.000,ALERT,212.83,300.57,60.012,1461140103,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,374016.6,374016.6,32071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140130,409012.00
04/20/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1461140103,"274151322000083","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,646292.6,646292.6,20905,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140132,409013.00
04/20/2016 04:15,2,0.000,ALERT,213.29,301.17,60.018,1461140103,"274151322000076","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,687571.4,687571.4,20905,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140134,409014.00
04/20/2016 04:15,2,0.000,ALERT,213.29,304.18,59.991,1461140103,"201051344000868","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,367462.9,367462.9,27154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140136,409015.00
04/20/2016 04:15,2,0.000,ALERT,212.83,302.37,59.996,1461140103,"274151322000095","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,680581.8,680581.8,20805,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140138,409016.00
04/20/2016 04:15,2,0.000,ALERT,213.06,303.28,59.991,1461140103,"201051344000988","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,364817.8,364817.8,27442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140140,409017.00
04/20/2016 04:15,2,0.000,ALERT,212.38,300.57,60.039,1461140103,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,378480.7,378480.7,31963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140141,409018.00
04/20/2016 04:15,2,0.000,ALERT,213.29,303.88,60.007,1461140103,"201051344000458","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,375422.7,375422.7,27366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140143,409019.00
04/20/2016 04:15,2,0.000,ALERT,213.74,303.58,60.034,1461140103,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,373897.1,373897.1,26960,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140145,409020.00
04/20/2016 04:15,2,0.000,ALERT,213.06,301.17,60.018,1461140103,"201051344000685","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,380465.5,380465.5,31789,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140147,409021.00
04/20/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1461140103,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,377572.3,377572.3,31791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140149,409022.00
04/20/2016 04:15,2,0.000,ALERT,213.06,301.47,60.039,1461140103,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,382723.8,382723.8,31651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140150,409023.00
04/20/2016 04:15,2,0.000,ALERT,212.83,300.57,60.012,1461140103,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,374674.2,374674.2,32018,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140152,409024.00
04/20/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1461140103,"274151322000088","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,625769.7,625769.7,20587,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140154,409025.00
04/20/2016 04:15,2,0.000,ALERT,213.51,300.57,59.986,1461140103,"274151322000068","219011344069620",0.00,6.00,0,299.67,302.68,0.0,0.0,0.000,523050.8,523050.8,21965,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140156,409026.00
04/20/2016 04:15,2,0.000,ALERT,212.38,301.17,60.012,1461140103,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,371036.2,371036.2,31970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140157,409027.00
04/20/2016 04:15,2,0.000,ALERT,212.83,304.48,59.981,1461140103,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,378662.2,378662.2,27402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140159,409028.00
04/20/2016 04:15,2,0.000,ALERT,212.61,300.87,59.981,1461140103,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,377632.2,377632.2,31971,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140161,409029.00
04/20/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1461140103,"274151322000054","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,639510.3,639510.3,20612,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140163,409030.00
04/20/2016 04:15,2,0.000,ALERT,213.51,303.58,59.965,1461140103,"201051344000867","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,366805.2,366805.2,27407,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140165,409031.00
04/20/2016 04:15,2,0.000,ALERT,212.61,301.17,60.002,1461140103,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,376495.7,376495.7,31843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140166,409032.00
04/20/2016 04:15,2,0.000,ALERT,213.29,303.88,59.975,1461140103,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,382242.2,382242.2,26794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140168,409033.00
04/20/2016 04:15,2,0.000,ALERT,213.51,302.98,59.965,1461140103,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,374714.0,374714.0,27099,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461140170,409034.00
04/20/2016 04:15,2,0.000,ALERT,213.51,304.48,59.965,1461140103,"201051344000569","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,383456.3,383456.3,26727,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140172,409035.00
04/20/2016 04:15,2,0.000,ALERT,213.29,303.88,59.970,1461140103,"201051344000983","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,375058.0,375058.0,27199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140174,409036.00
04/20/2016 04:15,2,0.000,ALERT,213.29,303.58,59.922,1461140103,"201051344001158","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,369805.9,369805.9,27459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140176,409037.00
04/20/2016 04:15,2,0.000,ALERT,213.96,304.48,59.949,1461140103,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,376617.8,376617.8,26873,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140177,409038.00
04/20/2016 04:15,2,0.000,ALERT,213.06,300.87,60.002,1461140103,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,613654.2,613654.2,20687,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461140179,409039.00
04/20/2016 04:30,2,0.000,ALERT,213.51,302.98,59.970,1461141003,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,376205.7,376205.7,27017,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141005,409040.00
04/20/2016 04:30,2,0.000,ALERT,212.83,301.47,59.965,1461141003,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,642202.4,642202.4,20626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141007,409041.00
04/20/2016 04:30,2,0.000,ALERT,213.74,302.98,59.970,1461141003,"201051344000633","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,367084.8,367084.8,27476,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141009,409042.00
04/20/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1461141003,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,368342.5,368342.5,27422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141010,409043.00
04/20/2016 04:30,2,0.000,ALERT,212.16,301.47,59.970,1461141003,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,372619.3,372619.3,31980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141012,409044.00
04/20/2016 04:30,2,0.000,ALERT,212.61,301.47,59.965,1461141003,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,652077.6,652077.6,20849,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141014,409045.00
04/20/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1461141003,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,378558.7,378558.7,31984,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141016,409046.00
04/20/2016 04:30,2,0.000,ALERT,212.38,301.47,59.938,1461141003,"201051344001230","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,376420.6,376420.6,31777,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141018,409047.00
04/20/2016 04:30,2,0.000,ALERT,212.83,302.37,59.949,1461141003,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,369973.3,369973.3,31955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141019,409048.00
04/20/2016 04:30,2,0.000,ALERT,211.93,301.17,59.922,1461141003,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,381597.3,381597.3,31894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141021,409049.00
04/20/2016 04:30,2,0.000,ALERT,212.38,299.97,59.949,1461141003,"274151322000094","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,523367.8,523367.8,21760,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141023,409050.00
04/20/2016 04:30,2,0.000,ALERT,213.06,303.58,59.981,1461141003,"201051344000579","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,381867.8,381867.8,7497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141025,409051.00
04/20/2016 04:30,2,0.000,ALERT,212.16,301.77,60.012,1461141003,"201051344000890","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,378744.4,378744.4,31917,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141026,409052.00
04/20/2016 04:30,2,0.000,ALERT,212.16,301.17,59.986,1461141003,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,380899.3,380899.3,31923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141028,409053.00
04/20/2016 04:30,2,0.000,ALERT,212.38,300.87,59.981,1461141003,"201051344000417","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,374016.6,374016.6,32073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141030,409054.00
04/20/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1461141003,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,646292.6,646292.6,20907,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141032,409055.00
04/20/2016 04:30,2,0.000,ALERT,213.29,300.87,60.023,1461141003,"274151322000076","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,687571.4,687571.4,20907,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141034,409056.00
04/20/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1461141003,"201051344000868","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,367462.9,367462.9,27156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141036,409057.00
04/20/2016 04:30,2,0.000,ALERT,212.61,302.07,59.954,1461141003,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,680581.8,680581.8,20807,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141038,409058.00
04/20/2016 04:30,2,0.000,ALERT,212.61,302.37,59.981,1461141003,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,364817.8,364817.8,27444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141040,409059.00
04/20/2016 04:30,2,0.000,ALERT,212.16,300.57,59.991,1461141003,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,378480.7,378480.7,31965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141042,409060.00
04/20/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1461141003,"201051344000458","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,375422.7,375422.7,27368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141044,409061.00
04/20/2016 04:30,2,0.000,ALERT,213.51,302.68,59.986,1461141003,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,373897.1,373897.1,26962,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141045,409062.00
04/20/2016 04:30,2,0.000,ALERT,212.61,301.47,59.986,1461141003,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,380465.5,380465.5,31791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141047,409063.00
04/20/2016 04:30,2,0.000,ALERT,212.38,300.57,59.981,1461141003,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,377572.3,377572.3,31793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141049,409064.00
04/20/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1461141003,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,382723.8,382723.8,31653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141051,409065.00
04/20/2016 04:30,2,0.000,ALERT,212.38,300.87,59.996,1461141003,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,374674.2,374674.2,32020,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141053,409066.00
04/20/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1461141003,"274151322000088","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,625769.7,625769.7,20589,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141054,409067.00
04/20/2016 04:30,2,0.000,ALERT,213.29,300.57,59.996,1461141003,"274151322000068","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,523050.8,523050.8,21967,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141056,409068.00
04/20/2016 04:30,2,0.000,ALERT,211.93,301.47,59.991,1461141003,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,371036.2,371036.2,31972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141058,409069.00
04/20/2016 04:30,2,0.000,ALERT,212.61,303.28,59.965,1461141003,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,378662.2,378662.2,27404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141060,409070.00
04/20/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1461141003,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,377632.2,377632.2,31973,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141062,409071.00
04/20/2016 04:30,2,0.000,ALERT,212.61,301.17,60.007,1461141003,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,639510.3,639510.3,20614,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141064,409072.00
04/20/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1461141003,"201051344000867","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,366805.2,366805.2,27409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141066,409073.00
04/20/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1461141003,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,376495.7,376495.7,31845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141067,409074.00
04/20/2016 04:30,2,0.000,ALERT,212.83,302.98,59.991,1461141003,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,382242.2,382242.2,26796,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141069,409075.00
04/20/2016 04:30,2,0.000,ALERT,213.06,302.07,59.981,1461141003,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,374714.0,374714.0,27101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141071,409076.00
04/20/2016 04:30,2,0.000,ALERT,213.06,303.58,59.981,1461141003,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,383456.3,383456.3,26729,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141073,409077.00
04/20/2016 04:30,2,0.000,ALERT,212.83,302.98,59.938,1461141003,"201051344000983","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,375058.0,375058.0,27201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141075,409078.00
04/20/2016 04:30,2,0.000,ALERT,213.06,302.98,60.007,1461141003,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,369805.9,369805.9,27461,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141076,409079.00
04/20/2016 04:30,2,0.000,ALERT,213.51,303.58,59.959,1461141003,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,376617.8,376617.8,26875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141078,409080.00
04/20/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1461141003,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,613654.2,613654.2,20689,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141080,409081.00
04/20/2016 04:45,2,0.000,ALERT,213.29,303.28,60.012,1461141904,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,376205.7,376205.7,27019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141906,409082.00
04/20/2016 04:45,2,0.000,ALERT,212.38,301.77,60.002,1461141904,"274151322000085","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,642202.4,642202.4,20628,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141908,409083.00
04/20/2016 04:45,2,0.000,ALERT,213.51,302.98,60.007,1461141904,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,367084.8,367084.8,27478,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141909,409084.00
04/20/2016 04:45,2,0.000,ALERT,212.83,303.28,60.007,1461141904,"201051344000469","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,368342.5,368342.5,27424,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141911,409085.00
04/20/2016 04:45,2,0.000,ALERT,212.16,300.87,60.018,1461141904,"201051344000646","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,372619.3,372619.3,31982,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141913,409086.00
04/20/2016 04:45,2,0.000,ALERT,212.16,302.37,60.028,1461141904,"274151322000052","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,652077.6,652077.6,20851,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141915,409087.00
04/20/2016 04:45,2,0.000,ALERT,212.38,301.47,60.018,1461141904,"201051344000585","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,378558.7,378558.7,31986,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141917,409088.00
04/20/2016 04:45,2,0.000,ALERT,212.16,301.47,60.012,1461141904,"201051344001230","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,376420.6,376420.6,31779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141919,409089.00
04/20/2016 04:45,2,0.000,ALERT,212.83,301.77,60.002,1461141904,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,369973.3,369973.3,31957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141920,409090.00
04/20/2016 04:45,2,0.000,ALERT,211.93,300.87,60.007,1461141904,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,381597.3,381597.3,31896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141922,409091.00
04/20/2016 04:45,2,0.000,ALERT,212.38,301.17,60.002,1461141904,"274151322000094","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,523367.8,523367.8,21762,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141924,409092.00
04/20/2016 04:45,2,0.000,ALERT,212.61,303.88,60.012,1461141904,"201051344000579","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,381867.8,381867.8,7499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141926,409093.00
04/20/2016 04:45,2,0.000,ALERT,212.16,301.47,60.012,1461141904,"201051344000890","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,378744.4,378744.4,31919,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141928,409094.00
04/20/2016 04:45,2,0.000,ALERT,212.38,300.87,60.018,1461141904,"201051344000438","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,380899.3,380899.3,31925,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141929,409095.00
04/20/2016 04:45,2,0.000,ALERT,212.38,300.27,60.023,1461141904,"201051344000417","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,374016.6,374016.6,32075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141931,409096.00
04/20/2016 04:45,2,0.000,ALERT,212.38,302.68,60.002,1461141904,"274151322000083","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,646292.6,646292.6,20909,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141933,409097.00
04/20/2016 04:45,2,0.000,ALERT,213.06,302.07,60.007,1461141904,"274151322000076","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,687571.4,687571.4,20909,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141935,409098.00
04/20/2016 04:45,2,0.000,ALERT,212.83,303.88,60.007,1461141904,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,367462.9,367462.9,27158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141937,409099.00
04/20/2016 04:45,2,0.000,ALERT,212.38,302.98,60.002,1461141904,"274151322000095","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,680581.8,680581.8,20809,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141939,409100.00
04/20/2016 04:45,2,0.000,ALERT,212.61,302.98,60.012,1461141904,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,364817.8,364817.8,27446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141940,409101.00
04/20/2016 04:45,2,0.000,ALERT,212.16,300.57,60.012,1461141904,"201051344001025","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,378480.7,378480.7,31967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141942,409102.00
04/20/2016 04:45,2,0.000,ALERT,212.61,303.28,60.002,1461141904,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,375422.7,375422.7,27370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141944,409103.00
04/20/2016 04:45,2,0.000,ALERT,213.29,302.98,60.039,1461141904,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,373897.1,373897.1,26964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141946,409104.00
04/20/2016 04:45,2,0.000,ALERT,212.83,301.47,60.007,1461141904,"201051344000685","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,380465.5,380465.5,31793,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141948,409105.00
04/20/2016 04:45,2,0.000,ALERT,212.61,300.57,60.012,1461141904,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,377572.3,377572.3,31795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141949,409106.00
04/20/2016 04:45,2,0.000,ALERT,212.61,301.17,60.044,1461141904,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,382723.8,382723.8,31655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141951,409107.00
04/20/2016 04:45,2,0.000,ALERT,212.61,300.57,60.007,1461141904,"201051344000651","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,374674.2,374674.2,32022,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141953,409108.00
04/20/2016 04:45,2,0.000,ALERT,212.16,301.77,59.996,1461141904,"274151322000088","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,625769.7,625769.7,20591,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141955,409109.00
04/20/2016 04:45,2,0.000,ALERT,213.06,301.17,60.007,1461141904,"274151322000068","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,523050.8,523050.8,21969,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141957,409110.00
04/20/2016 04:45,2,0.000,ALERT,212.16,301.17,59.970,1461141904,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,371036.2,371036.2,31974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141958,409111.00
04/20/2016 04:45,2,0.000,ALERT,212.38,303.58,59.981,1461141904,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,378662.2,378662.2,27406,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141960,409112.00
04/20/2016 04:45,2,0.000,ALERT,212.38,300.87,59.996,1461141904,"201051344001203","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,377632.2,377632.2,31975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141962,409113.00
04/20/2016 04:45,2,0.000,ALERT,212.38,302.07,59.991,1461141904,"274151322000054","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,639510.3,639510.3,20616,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141964,409114.00
04/20/2016 04:45,2,0.000,ALERT,213.06,302.68,59.954,1461141904,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,366805.2,366805.2,27411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141966,409115.00
04/20/2016 04:45,2,0.000,ALERT,212.38,300.87,60.007,1461141904,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,376495.7,376495.7,31847,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141967,409116.00
04/20/2016 04:45,2,0.000,ALERT,212.83,302.98,59.981,1461141904,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,382242.2,382242.2,26798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141969,409117.00
04/20/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1461141904,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,374714.0,374714.0,27103,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141971,409118.00
04/20/2016 04:45,2,0.000,ALERT,212.83,303.58,59.996,1461141904,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,383456.3,383456.3,26731,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141973,409119.00
04/20/2016 04:45,2,0.000,ALERT,212.83,303.28,59.986,1461141904,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,375058.0,375058.0,27203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141975,409120.00
04/20/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1461141904,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,369805.9,369805.9,27463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141977,409121.00
04/20/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1461141904,"201051344000576","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,376617.8,376617.8,26877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461141978,409122.00
04/20/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1461141904,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,613654.2,613654.2,20691,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461141980,409123.00
04/20/2016 05:00,2,0.000,ALERT,213.29,302.98,59.965,1461142803,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,376205.7,376205.7,27021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142806,409124.00
04/20/2016 05:00,2,0.000,ALERT,212.38,300.87,59.949,1461142803,"274151322000085","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,642202.4,642202.4,20630,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142808,409125.00
04/20/2016 05:00,2,0.000,ALERT,213.29,302.68,59.965,1461142803,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,367084.8,367084.8,27480,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142809,409126.00
04/20/2016 05:00,2,0.000,ALERT,212.83,303.28,59.965,1461142803,"201051344000469","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,368342.5,368342.5,27426,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142811,409127.00
04/20/2016 05:00,2,0.000,ALERT,211.70,299.97,59.965,1461142803,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,372619.3,372619.3,31984,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142813,409128.00
04/20/2016 05:00,2,0.000,ALERT,211.93,301.77,59.965,1461142803,"274151322000052","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,652077.6,652077.6,20853,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142815,409129.00
04/20/2016 05:00,2,0.000,ALERT,211.48,299.07,59.970,1461142803,"201051344000585","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,378558.7,378558.7,31988,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142817,409130.00
04/20/2016 05:00,2,0.000,ALERT,211.70,300.27,59.996,1461142803,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,376420.6,376420.6,31781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142818,409131.00
04/20/2016 05:00,2,0.000,ALERT,212.38,300.57,59.965,1461142803,"201051344000582","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,369973.3,369973.3,31959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142820,409132.00
04/20/2016 05:00,2,0.000,ALERT,211.70,299.97,59.970,1461142803,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,381597.3,381597.3,31898,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142822,409133.00
04/20/2016 05:00,2,0.000,ALERT,212.16,300.27,59.981,1461142803,"274151322000094","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,523367.8,523367.8,21764,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142824,409134.00
04/20/2016 05:00,2,0.000,ALERT,212.61,303.28,59.996,1461142803,"201051344000579","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,381867.8,381867.8,7501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142826,409135.00
04/20/2016 05:00,2,0.000,ALERT,211.93,300.27,59.965,1461142803,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,378744.4,378744.4,31921,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142827,409136.00
04/20/2016 05:00,2,0.000,ALERT,212.16,300.27,59.996,1461142803,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,380899.3,380899.3,31927,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142829,409137.00
04/20/2016 05:00,2,0.000,ALERT,212.38,299.67,59.965,1461142803,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,374016.6,374016.6,32077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142831,409138.00
04/20/2016 05:00,2,0.000,ALERT,212.16,301.47,59.959,1461142803,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,646292.6,646292.6,20911,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142833,409139.00
04/20/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1461142803,"274151322000076","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,687571.4,687571.4,20911,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142834,409140.00
04/20/2016 05:00,2,0.000,ALERT,212.61,303.58,59.965,1461142803,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,367462.9,367462.9,27160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142836,409141.00
04/20/2016 05:00,2,0.000,ALERT,212.16,301.77,59.928,1461142803,"274151322000095","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,680581.8,680581.8,20811,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142838,409142.00
04/20/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1461142803,"201051344000988","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,364817.8,364817.8,27448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142840,409143.00
04/20/2016 05:00,2,0.000,ALERT,211.70,299.37,59.970,1461142803,"201051344001025","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,378480.7,378480.7,31969,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142842,409144.00
04/20/2016 05:00,2,0.000,ALERT,212.61,303.58,59.954,1461142803,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,375422.7,375422.7,27372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142844,409145.00
04/20/2016 05:00,2,0.000,ALERT,213.29,303.28,59.933,1461142803,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,373897.1,373897.1,26966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142846,409146.00
04/20/2016 05:00,2,0.000,ALERT,212.61,300.57,59.991,1461142803,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,380465.5,380465.5,31795,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142847,409147.00
04/20/2016 05:00,2,0.000,ALERT,212.38,299.97,59.965,1461142803,"201051344000917","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,377572.3,377572.3,31797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142849,409148.00
04/20/2016 05:00,2,0.000,ALERT,212.38,300.57,59.954,1461142803,"201051344001145","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,382723.8,382723.8,31657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142851,409149.00
04/20/2016 05:00,2,0.000,ALERT,212.38,299.67,59.954,1461142803,"201051344000651","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,374674.2,374674.2,32024,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142853,409150.00
04/20/2016 05:00,2,0.000,ALERT,211.93,300.87,59.954,1461142803,"274151322000088","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,625769.7,625769.7,20593,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142855,409151.00
04/20/2016 05:00,2,0.000,ALERT,213.06,300.87,59.954,1461142803,"274151322000068","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,523050.8,523050.8,21971,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142856,409152.00
04/20/2016 05:00,2,0.000,ALERT,211.93,300.57,59.970,1461142803,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,371036.2,371036.2,31976,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142858,409153.00
