ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 05:00,2,0.000,ALERT,212.61,304.18,59.996,1461142803,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,378662.2,378662.2,27408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142860,409154.00
04/20/2016 05:00,2,0.000,ALERT,212.16,299.97,59.959,1461142803,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,377632.2,377632.2,31977,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142862,409155.00
04/20/2016 05:00,2,0.000,ALERT,212.16,301.77,59.991,1461142803,"274151322000054","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,639510.3,639510.3,20618,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142864,409156.00
04/20/2016 05:00,2,0.000,ALERT,213.06,302.68,59.965,1461142803,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,366805.2,366805.2,27413,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142865,409157.00
04/20/2016 05:00,2,0.000,ALERT,212.16,300.27,59.965,1461142803,"201051344001093","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,376495.7,376495.7,31849,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142867,409158.00
04/20/2016 05:00,2,0.000,ALERT,212.61,302.98,59.975,1461142803,"201051344000900","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,382242.2,382242.2,26800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142869,409159.00
04/20/2016 05:00,2,0.000,ALERT,213.06,302.68,59.922,1461142803,"201051344000648","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,374714.0,374714.0,27105,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142871,409160.00
04/20/2016 05:00,2,0.000,ALERT,212.61,303.88,59.986,1461142803,"201051344000569","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,383456.3,383456.3,26733,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142873,409161.00
04/20/2016 05:00,2,0.000,ALERT,212.61,303.58,59.938,1461142803,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,375058.0,375058.0,27205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142874,409162.00
04/20/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1461142803,"201051344001158","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,369805.9,369805.9,27465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142876,409163.00
04/20/2016 05:00,2,0.000,ALERT,213.29,303.58,59.981,1461142803,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,376617.8,376617.8,26879,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461142878,409164.00
04/20/2016 05:00,2,0.000,ALERT,212.38,300.57,59.975,1461142803,"274151322000087","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,613654.2,613654.2,20693,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461142880,409165.00
04/20/2016 05:15,2,0.000,ALERT,212.83,302.07,60.034,1461143703,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,376205.7,376205.7,27023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143705,409166.00
04/20/2016 05:15,2,0.000,ALERT,211.70,299.97,59.986,1461143703,"274151322000085","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,642202.4,642202.4,20632,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143707,409167.00
04/20/2016 05:15,2,0.000,ALERT,212.83,301.77,60.034,1461143703,"201051344000633","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,367084.8,367084.8,27482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143709,409168.00
04/20/2016 05:15,2,0.000,ALERT,212.38,302.37,60.028,1461143703,"201051344000469","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,368342.5,368342.5,27428,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461143711,409169.00
04/20/2016 05:15,2,0.000,ALERT,211.70,300.27,60.023,1461143703,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,372619.3,372619.3,31986,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143712,409170.00
04/20/2016 05:15,2,0.000,ALERT,211.70,300.27,60.012,1461143703,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,652077.6,652077.6,20855,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143714,409171.00
04/20/2016 05:15,2,0.000,ALERT,211.93,300.27,60.028,1461143703,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,378558.7,378558.7,31990,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143716,409172.00
04/20/2016 05:15,2,0.000,ALERT,211.70,300.57,60.034,1461143703,"201051344001230","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,376420.6,376420.6,31783,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143718,409173.00
04/20/2016 05:15,2,0.000,ALERT,212.16,300.87,60.023,1461143703,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,369973.3,369973.3,31961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143719,409174.00
04/20/2016 05:15,2,0.000,ALERT,211.48,299.97,59.991,1461143703,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,381597.3,381597.3,31900,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143721,409175.00
04/20/2016 05:15,2,0.000,ALERT,211.70,300.27,60.007,1461143703,"274151322000094","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,523367.8,523367.8,21766,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143723,409176.00
04/20/2016 05:15,2,0.000,ALERT,212.16,302.37,60.012,1461143703,"201051344000579","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,381867.8,381867.8,7503,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143725,409177.00
04/20/2016 05:15,2,0.000,ALERT,211.48,300.27,59.981,1461143703,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,378744.4,378744.4,31923,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143727,409178.00
04/20/2016 05:15,2,0.000,ALERT,211.93,299.97,59.991,1461143703,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,380899.3,380899.3,31929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143728,409179.00
04/20/2016 05:15,2,0.000,ALERT,211.93,299.37,60.049,1461143703,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,374016.6,374016.6,32079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143730,409180.00
04/20/2016 05:15,2,0.000,ALERT,211.93,301.17,60.018,1461143703,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,646292.6,646292.6,20913,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143732,409181.00
04/20/2016 05:15,2,0.000,ALERT,212.38,300.57,60.007,1461143703,"274151322000076","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,687571.4,687571.4,20913,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143734,409182.00
04/20/2016 05:15,2,0.000,ALERT,211.93,302.37,60.044,1461143703,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,367462.9,367462.9,27162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461143736,409183.00
04/20/2016 05:15,2,0.000,ALERT,211.70,301.47,60.028,1461143703,"274151322000095","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,680581.8,680581.8,20813,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143737,409184.00
04/20/2016 05:15,2,0.000,ALERT,211.93,301.77,59.965,1461143703,"201051344000988","219011344069620",0.00,6.00,0,298.17,304.48,0.0,0.0,0.000,364817.8,364817.8,27450,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143739,409185.00
04/20/2016 05:15,2,0.000,ALERT,211.48,299.07,59.965,1461143703,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,378480.7,378480.7,31971,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461143741,409186.00
04/20/2016 05:15,2,0.000,ALERT,211.93,302.07,60.007,1461143703,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,375422.7,375422.7,27374,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143743,409187.00
04/20/2016 05:15,2,0.000,ALERT,212.61,301.77,60.007,1461143703,"201051344000853","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,373897.1,373897.1,26968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143745,409188.00
04/20/2016 05:15,2,0.000,ALERT,212.16,299.97,59.970,1461143703,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,380465.5,380465.5,31797,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143746,409189.00
04/20/2016 05:15,2,0.000,ALERT,211.93,299.37,60.002,1461143703,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,377572.3,377572.3,31799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461143748,409190.00
04/20/2016 05:15,2,0.000,ALERT,211.93,300.27,60.002,1461143703,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,382723.8,382723.8,31659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143750,409191.00
04/20/2016 05:15,2,0.000,ALERT,211.93,299.37,59.981,1461143703,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,374674.2,374674.2,32026,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461143752,409192.00
04/20/2016 05:15,2,0.000,ALERT,211.25,300.27,60.023,1461143703,"274151322000088","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,625769.7,625769.7,20595,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143754,409193.00
04/20/2016 05:15,2,0.000,ALERT,212.38,299.97,60.007,1461143703,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,523050.8,523050.8,21973,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143755,409194.00
04/20/2016 05:15,2,0.000,ALERT,211.48,299.97,60.034,1461143703,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,371036.2,371036.2,31978,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143757,409195.00
04/20/2016 05:15,2,0.000,ALERT,211.93,302.98,60.018,1461143703,"201051344000594","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,378662.2,378662.2,27410,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143759,409196.00
04/20/2016 05:15,2,0.000,ALERT,211.70,299.67,60.007,1461143703,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,377632.2,377632.2,31979,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461143761,409197.00
04/20/2016 05:15,2,0.000,ALERT,211.70,301.47,60.007,1461143703,"274151322000054","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,639510.3,639510.3,20620,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143763,409198.00
04/20/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1461143703,"201051344000867","219011344069620",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,366805.2,366805.2,27415,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143765,409199.00
04/20/2016 05:15,2,0.000,ALERT,211.70,299.67,60.023,1461143703,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,376495.7,376495.7,31851,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143766,409200.00
04/20/2016 05:15,2,0.000,ALERT,211.93,302.37,60.012,1461143703,"201051344000900","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,382242.2,382242.2,26802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143768,409201.00
04/20/2016 05:15,2,0.000,ALERT,212.16,301.17,60.028,1461143703,"201051344000648","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,374714.0,374714.0,27107,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143770,409202.00
04/20/2016 05:15,2,0.000,ALERT,212.16,302.68,60.012,1461143703,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,383456.3,383456.3,26735,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143772,409203.00
04/20/2016 05:15,2,0.000,ALERT,212.16,302.37,60.002,1461143703,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,375058.0,375058.0,27207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143774,409204.00
04/20/2016 05:15,2,0.000,ALERT,211.93,301.77,60.007,1461143703,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,369805.9,369805.9,27467,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143776,409205.00
04/20/2016 05:15,2,0.000,ALERT,212.38,302.37,60.034,1461143703,"201051344000576","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,376617.8,376617.8,26881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143778,409206.00
04/20/2016 05:15,2,0.000,ALERT,211.70,299.97,59.991,1461143703,"274151322000087","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,613654.2,613654.2,20695,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461143779,409207.00
04/20/2016 05:30,2,0.000,ALERT,212.61,301.47,59.981,1461144603,"201051344000645","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,376205.7,376205.7,27025,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144605,409208.00
04/20/2016 05:30,2,0.000,ALERT,211.48,300.27,59.970,1461144603,"274151322000085","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,642202.4,642202.4,20634,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144607,409209.00
04/20/2016 05:30,2,0.000,ALERT,212.61,301.17,59.981,1461144603,"201051344000633","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,367084.8,367084.8,27484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144609,409210.00
04/20/2016 05:30,2,0.000,ALERT,212.16,301.77,59.981,1461144603,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,368342.5,368342.5,27430,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144611,409211.00
04/20/2016 05:30,2,0.000,ALERT,211.03,299.07,59.986,1461144603,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,372619.3,372619.3,31988,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144612,409212.00
04/20/2016 05:30,2,0.000,ALERT,211.25,300.87,59.933,1461144603,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,652077.6,652077.6,20857,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144614,409213.00
04/20/2016 05:30,2,0.000,ALERT,211.48,299.37,59.975,1461144603,"201051344000585","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,378558.7,378558.7,31992,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144616,409214.00
04/20/2016 05:30,2,0.000,ALERT,211.25,299.37,59.933,1461144603,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,376420.6,376420.6,31785,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144618,409215.00
04/20/2016 05:30,2,0.000,ALERT,211.70,299.97,59.981,1461144603,"201051344000582","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,369973.3,369973.3,31963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144620,409216.00
04/20/2016 05:30,2,0.000,ALERT,210.80,299.07,59.970,1461144603,"201051344000955","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,381597.3,381597.3,31902,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144621,409217.00
04/20/2016 05:30,2,0.000,ALERT,211.48,299.67,59.959,1461144603,"274151322000094","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,523367.8,523367.8,21768,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144623,409218.00
04/20/2016 05:30,2,0.000,ALERT,211.93,302.07,59.970,1461144603,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,381867.8,381867.8,7505,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144625,409219.00
04/20/2016 05:30,2,0.000,ALERT,211.25,299.67,59.991,1461144603,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,378744.4,378744.4,31925,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144627,409220.00
04/20/2016 05:30,2,0.000,ALERT,211.25,299.07,59.928,1461144603,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,380899.3,380899.3,31931,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144629,409221.00
04/20/2016 05:30,2,0.000,ALERT,211.48,298.47,60.018,1461144603,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,374016.6,374016.6,32081,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144631,409222.00
04/20/2016 05:30,2,0.000,ALERT,211.25,299.67,59.933,1461144603,"274151322000083","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,646292.6,646292.6,20915,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144632,409223.00
04/20/2016 05:30,2,0.000,ALERT,212.16,300.57,59.933,1461144603,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,687571.4,687571.4,20915,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144634,409224.00
04/20/2016 05:30,2,0.000,ALERT,211.93,302.07,59.965,1461144603,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,367462.9,367462.9,27164,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144636,409225.00
04/20/2016 05:30,2,0.000,ALERT,211.25,300.57,59.965,1461144603,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,680581.8,680581.8,20815,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144638,409226.00
04/20/2016 05:30,2,0.000,ALERT,211.48,300.87,59.928,1461144603,"201051344000988","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,364817.8,364817.8,27452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144640,409227.00
04/20/2016 05:30,2,0.000,ALERT,211.03,298.17,59.944,1461144603,"201051344001025","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,378480.7,378480.7,31973,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144641,409228.00
04/20/2016 05:30,2,0.000,ALERT,211.70,301.47,59.996,1461144603,"201051344000458","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,375422.7,375422.7,27376,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144643,409229.00
04/20/2016 05:30,2,0.000,ALERT,212.38,301.17,59.954,1461144603,"201051344000853","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,373897.1,373897.1,26970,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144645,409230.00
04/20/2016 05:30,2,0.000,ALERT,211.70,299.07,59.954,1461144603,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,380465.5,380465.5,31799,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144647,409231.00
04/20/2016 05:30,2,0.000,ALERT,211.25,298.47,59.981,1461144603,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,377572.3,377572.3,31801,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144649,409232.00
04/20/2016 05:30,2,0.000,ALERT,211.48,299.07,59.949,1461144603,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,382723.8,382723.8,31661,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144650,409233.00
04/20/2016 05:30,2,0.000,ALERT,211.25,298.17,59.959,1461144603,"201051344000651","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,374674.2,374674.2,32028,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144652,409234.00
04/20/2016 05:30,2,0.000,ALERT,211.03,300.27,59.959,1461144603,"274151322000088","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,625769.7,625769.7,20597,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144654,409235.00
04/20/2016 05:30,2,0.000,ALERT,212.16,299.67,59.954,1461144603,"274151322000068","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,523050.8,523050.8,21975,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144656,409236.00
04/20/2016 05:30,2,0.000,ALERT,211.03,298.77,59.970,1461144603,"201051344001135","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,371036.2,371036.2,31980,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144658,409237.00
04/20/2016 05:30,2,0.000,ALERT,211.48,301.47,59.970,1461144603,"201051344000594","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,378662.2,378662.2,27412,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144659,409238.00
04/20/2016 05:30,2,0.000,ALERT,211.03,298.47,59.949,1461144603,"201051344001203","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,377632.2,377632.2,31981,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144661,409239.00
04/20/2016 05:30,2,0.000,ALERT,211.25,300.57,59.954,1461144603,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,639510.3,639510.3,20622,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144663,409240.00
04/20/2016 05:30,2,0.000,ALERT,211.93,300.87,59.954,1461144603,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,366805.2,366805.2,27417,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144665,409241.00
04/20/2016 05:30,2,0.000,ALERT,211.03,298.77,59.959,1461144603,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,376495.7,376495.7,31853,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144667,409242.00
04/20/2016 05:30,2,0.000,ALERT,211.70,301.47,59.965,1461144603,"201051344000900","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,382242.2,382242.2,26804,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144669,409243.00
04/20/2016 05:30,2,0.000,ALERT,211.93,300.57,59.959,1461144603,"201051344000648","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,374714.0,374714.0,27109,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461144671,409244.00
04/20/2016 05:30,2,0.000,ALERT,211.93,301.77,59.975,1461144603,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,383456.3,383456.3,26737,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144672,409245.00
04/20/2016 05:30,2,0.000,ALERT,211.70,301.47,59.954,1461144603,"201051344000983","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,375058.0,375058.0,27209,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144674,409246.00
04/20/2016 05:30,2,0.000,ALERT,211.93,300.87,59.944,1461144603,"201051344001158","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,369805.9,369805.9,27469,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144676,409247.00
04/20/2016 05:30,2,0.000,ALERT,212.16,301.47,59.959,1461144603,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,376617.8,376617.8,26883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144678,409248.00
04/20/2016 05:30,2,0.000,ALERT,211.48,299.07,59.949,1461144603,"274151322000087","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,613654.2,613654.2,20697,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461144679,409249.00
04/20/2016 05:45,2,0.000,ALERT,211.93,300.27,59.981,1461145503,"201051344000645","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,376205.7,376205.7,27027,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145505,409250.00
04/20/2016 05:45,2,0.000,ALERT,211.03,299.07,59.965,1461145503,"274151322000085","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,642202.4,642202.4,20636,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145507,409251.00
04/20/2016 05:45,2,0.000,ALERT,212.16,300.27,60.034,1461145503,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,367084.8,367084.8,27486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145509,409252.00
04/20/2016 05:45,2,0.000,ALERT,211.70,300.27,59.922,1461145503,"201051344000469","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,368342.5,368342.5,27432,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145510,409253.00
04/20/2016 05:45,2,0.000,ALERT,211.03,299.37,60.007,1461145503,"201051344000646","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,372619.3,372619.3,31990,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145512,409254.00
04/20/2016 05:45,2,0.000,ALERT,210.80,299.37,59.981,1461145503,"274151322000052","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,652077.6,652077.6,20859,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145514,409255.00
04/20/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1461145503,"201051344000585","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,378558.7,378558.7,31994,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145516,409256.00
04/20/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1461145503,"201051344001230","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,376420.6,376420.6,31787,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145518,409257.00
04/20/2016 05:45,2,0.000,ALERT,212.16,300.87,59.928,1461145503,"201051344000582","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,369973.3,369973.3,31965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145519,409258.00
04/20/2016 05:45,2,0.000,ALERT,211.03,299.67,59.954,1461145503,"201051344000955","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,381597.3,381597.3,31904,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145521,409259.00
04/20/2016 05:45,2,0.000,ALERT,211.25,299.07,59.970,1461145503,"274151322000094","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,523367.8,523367.8,21770,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145523,409260.00
04/20/2016 05:45,2,0.000,ALERT,211.48,301.17,60.002,1461145503,"201051344000579","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,381867.8,381867.8,7507,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145525,409261.00
04/20/2016 05:45,2,0.000,ALERT,211.25,299.97,59.965,1461145503,"201051344000890","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,378744.4,378744.4,31927,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145527,409262.00
04/20/2016 05:45,2,0.000,ALERT,211.48,299.37,59.965,1461145503,"201051344000438","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,380899.3,380899.3,31933,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145528,409263.00
04/20/2016 05:45,2,0.000,ALERT,211.70,299.07,59.970,1461145503,"201051344000417","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,374016.6,374016.6,32083,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145530,409264.00
04/20/2016 05:45,2,0.000,ALERT,211.25,299.67,59.970,1461145503,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,646292.6,646292.6,20917,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145532,409265.00
04/20/2016 05:45,2,0.000,ALERT,211.70,299.37,59.965,1461145503,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,687571.4,687571.4,20917,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145534,409266.00
04/20/2016 05:45,2,0.000,ALERT,211.48,301.17,59.991,1461145503,"201051344000868","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,367462.9,367462.9,27166,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145536,409267.00
04/20/2016 05:45,2,0.000,ALERT,211.03,300.27,59.954,1461145503,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,680581.8,680581.8,20817,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145537,409268.00
04/20/2016 05:45,2,0.000,ALERT,211.25,300.27,59.959,1461145503,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,364817.8,364817.8,27454,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145539,409269.00
04/20/2016 05:45,2,0.000,ALERT,211.25,298.77,59.981,1461145503,"201051344001025","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,378480.7,378480.7,31975,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145541,409270.00
04/20/2016 05:45,2,0.000,ALERT,211.48,300.57,59.954,1461145503,"201051344000458","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,375422.7,375422.7,27378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145543,409271.00
04/20/2016 05:45,2,0.000,ALERT,212.16,300.27,59.965,1461145503,"201051344000853","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,373897.1,373897.1,26972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145545,409272.00
04/20/2016 05:45,2,0.000,ALERT,211.93,299.67,59.954,1461145503,"201051344000685","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,380465.5,380465.5,31801,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145547,409273.00
04/20/2016 05:45,2,0.000,ALERT,211.70,299.07,59.959,1461145503,"201051344000917","219011344069620",0.00,6.30,0,294.86,300.27,0.0,0.0,0.000,377572.3,377572.3,31803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145548,409274.00
04/20/2016 05:45,2,0.000,ALERT,211.93,299.97,59.938,1461145503,"201051344001145","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,382723.8,382723.8,31663,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145550,409275.00
04/20/2016 05:45,2,0.000,ALERT,211.70,299.07,59.949,1461145503,"201051344000651","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,374674.2,374674.2,32030,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145552,409276.00
04/20/2016 05:45,2,0.000,ALERT,210.57,299.07,59.954,1461145503,"274151322000088","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,625769.7,625769.7,20599,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145554,409277.00
04/20/2016 05:45,2,0.000,ALERT,211.70,298.47,59.954,1461145503,"274151322000068","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,523050.8,523050.8,21977,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145556,409278.00
04/20/2016 05:45,2,0.000,ALERT,211.25,299.67,59.959,1461145503,"201051344001135","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,371036.2,371036.2,31982,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145557,409279.00
04/20/2016 05:45,2,0.000,ALERT,211.25,301.47,59.965,1461145503,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,378662.2,378662.2,27414,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145559,409280.00
04/20/2016 05:45,2,0.000,ALERT,211.70,299.67,59.954,1461145503,"201051344001203","219011344069620",0.00,5.50,0,296.06,302.68,0.0,0.0,0.000,377632.2,377632.2,31983,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145561,409281.00
04/20/2016 05:45,2,0.000,ALERT,210.80,300.27,59.954,1461145503,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,639510.3,639510.3,20624,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145563,409282.00
04/20/2016 05:45,2,0.000,ALERT,211.93,300.27,59.959,1461145503,"201051344000867","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,366805.2,366805.2,27419,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145565,409283.00
04/20/2016 05:45,2,0.000,ALERT,211.48,299.67,59.933,1461145503,"201051344001093","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,376495.7,376495.7,31855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145566,409284.00
04/20/2016 05:45,2,0.000,ALERT,211.48,300.87,59.954,1461145503,"201051344000900","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,382242.2,382242.2,26806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145568,409285.00
04/20/2016 05:45,2,0.000,ALERT,211.93,300.27,59.933,1461145503,"201051344000648","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,374714.0,374714.0,27111,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145570,409286.00
04/20/2016 05:45,2,0.000,ALERT,211.70,301.47,59.954,1461145503,"201051344000569","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,383456.3,383456.3,26739,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145572,409287.00
04/20/2016 05:45,2,0.000,ALERT,211.48,300.87,59.959,1461145503,"201051344000983","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,375058.0,375058.0,27211,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145573,409288.00
04/20/2016 05:45,2,0.000,ALERT,211.70,300.87,59.965,1461145503,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,369805.9,369805.9,27471,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145575,409289.00
04/20/2016 05:45,2,0.000,ALERT,212.16,301.47,60.012,1461145503,"201051344000576","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,376617.8,376617.8,26885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461145577,409290.00
04/20/2016 05:45,2,0.000,ALERT,211.48,299.07,59.954,1461145503,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,613654.2,613654.2,20699,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461145579,409291.00
04/20/2016 06:00,2,0.000,ALERT,211.93,299.97,59.922,1461146404,"201051344000645","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,376205.7,376205.7,27029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146406,409292.00
04/20/2016 06:00,2,0.000,ALERT,211.03,298.47,59.917,1461146404,"274151322000085","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,642202.4,642202.4,20638,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146408,409293.00
04/20/2016 06:00,2,0.000,ALERT,211.93,299.67,59.986,1461146404,"201051344000633","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,367084.8,367084.8,27488,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146409,409294.00
04/20/2016 06:00,2,0.000,ALERT,211.48,299.97,59.986,1461146404,"201051344000469","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,368342.5,368342.5,27434,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146411,409295.00
04/20/2016 06:00,2,0.000,ALERT,211.25,299.37,59.954,1461146404,"201051344000646","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,372619.3,372619.3,31992,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146413,409296.00
04/20/2016 06:00,2,0.000,ALERT,210.57,299.67,59.986,1461146404,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,652077.6,652077.6,20861,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146415,409297.00
04/20/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1461146404,"201051344000585","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,378558.7,378558.7,31996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146417,409298.00
