ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 06:00,2,0.000,ALERT,211.48,299.97,59.944,1461146404,"201051344001230","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,376420.6,376420.6,31789,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146419,409299.00
04/20/2016 06:00,2,0.000,ALERT,212.16,300.57,59.954,1461146404,"201051344000582","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,369973.3,369973.3,31967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146421,409300.00
04/20/2016 06:00,2,0.000,ALERT,211.25,299.37,59.912,1461146404,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,381597.3,381597.3,31906,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146422,409301.00
04/20/2016 06:00,2,0.000,ALERT,211.03,298.47,59.933,1461146404,"274151322000094","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,523367.8,523367.8,21772,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146424,409302.00
04/20/2016 06:00,2,0.000,ALERT,211.48,300.87,59.959,1461146404,"201051344000579","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,381867.8,381867.8,7509,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146426,409303.00
04/20/2016 06:00,2,0.000,ALERT,211.48,299.97,59.901,1461146404,"201051344000890","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,378744.4,378744.4,31929,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146428,409304.00
04/20/2016 06:00,2,0.000,ALERT,211.48,299.07,59.938,1461146404,"201051344000438","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,380899.3,380899.3,31935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146430,409305.00
04/20/2016 06:00,2,0.000,ALERT,211.70,299.07,59.922,1461146404,"201051344000417","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,374016.6,374016.6,32085,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146431,409306.00
04/20/2016 06:00,2,0.000,ALERT,210.80,299.37,59.938,1461146404,"274151322000083","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,646292.6,646292.6,20919,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146433,409307.00
04/20/2016 06:00,2,0.000,ALERT,211.03,298.17,59.928,1461146404,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,687571.4,687571.4,20919,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146435,409308.00
04/20/2016 06:00,2,0.000,ALERT,211.25,300.57,59.959,1461146404,"201051344000868","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,367462.9,367462.9,27168,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146437,409309.00
04/20/2016 06:00,2,0.000,ALERT,210.80,299.97,59.901,1461146404,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,680581.8,680581.8,20819,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146439,409310.00
04/20/2016 06:00,2,0.000,ALERT,211.03,299.67,59.965,1461146404,"201051344000988","219011344069620",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,364817.8,364817.8,27456,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146440,409311.00
04/20/2016 06:00,2,0.000,ALERT,211.03,298.47,59.965,1461146404,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,378480.7,378480.7,31977,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146442,409312.00
04/20/2016 06:00,2,0.000,ALERT,211.25,300.27,59.928,1461146404,"201051344000458","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,375422.7,375422.7,27380,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146444,409313.00
04/20/2016 06:00,2,0.000,ALERT,211.93,299.97,59.912,1461146404,"201051344000853","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,373897.1,373897.1,26974,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146446,409314.00
04/20/2016 06:00,2,0.000,ALERT,211.70,299.07,59.933,1461146404,"201051344000685","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,380465.5,380465.5,31803,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146448,409315.00
04/20/2016 06:00,2,0.000,ALERT,211.48,298.77,59.928,1461146404,"201051344000917","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,377572.3,377572.3,31805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146449,409316.00
04/20/2016 06:00,2,0.000,ALERT,211.70,299.37,59.928,1461146404,"201051344001145","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,382723.8,382723.8,31665,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146451,409317.00
04/20/2016 06:00,2,0.000,ALERT,211.48,298.47,59.933,1461146404,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,374674.2,374674.2,32032,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146453,409318.00
04/20/2016 06:00,2,0.000,ALERT,210.35,298.47,59.912,1461146404,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,625769.7,625769.7,20601,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146455,409319.00
04/20/2016 06:00,2,0.000,ALERT,211.48,297.87,59.917,1461146404,"274151322000068","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,523050.8,523050.8,21979,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146457,409320.00
04/20/2016 06:00,2,0.000,ALERT,211.25,299.37,59.928,1461146404,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,371036.2,371036.2,31984,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146459,409321.00
04/20/2016 06:00,2,0.000,ALERT,211.03,300.87,59.928,1461146404,"201051344000594","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,378662.2,378662.2,27416,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146460,409322.00
04/20/2016 06:00,2,0.000,ALERT,211.25,299.07,59.944,1461146404,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,377632.2,377632.2,31985,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146462,409323.00
04/20/2016 06:00,2,0.000,ALERT,210.57,299.37,59.933,1461146404,"274151322000054","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,639510.3,639510.3,20626,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146464,409324.00
04/20/2016 06:00,2,0.000,ALERT,211.48,299.67,59.928,1461146404,"201051344000867","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,366805.2,366805.2,27421,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146466,409325.00
04/20/2016 06:00,2,0.000,ALERT,211.48,299.37,59.938,1461146404,"201051344001093","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,376495.7,376495.7,31857,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146468,409326.00
04/20/2016 06:00,2,0.000,ALERT,211.03,299.97,59.933,1461146404,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,382242.2,382242.2,26808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146470,409327.00
04/20/2016 06:00,2,0.000,ALERT,211.48,299.37,59.933,1461146404,"201051344000648","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,374714.0,374714.0,27113,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146471,409328.00
04/20/2016 06:00,2,0.000,ALERT,211.48,300.57,59.970,1461146404,"201051344000569","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,383456.3,383456.3,26741,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461146473,409329.00
04/20/2016 06:00,2,0.000,ALERT,211.25,300.27,59.922,1461146404,"201051344000983","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,375058.0,375058.0,27213,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146475,409330.00
04/20/2016 06:00,2,0.000,ALERT,211.48,299.67,59.954,1461146404,"201051344001158","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,369805.9,369805.9,27473,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146477,409331.00
04/20/2016 06:00,2,0.000,ALERT,211.93,300.57,59.922,1461146404,"201051344000576","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,376617.8,376617.8,26887,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146479,409332.00
04/20/2016 06:00,2,0.000,ALERT,210.80,297.57,59.922,1461146404,"274151322000087","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,613654.2,613654.2,20701,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461146480,409333.00
04/20/2016 06:15,2,0.000,ALERT,211.48,299.07,59.965,1461147303,"201051344000645","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,376205.7,376205.7,27031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147305,409334.00
04/20/2016 06:15,2,0.000,ALERT,210.80,298.47,59.986,1461147303,"274151322000085","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,642202.4,642202.4,20640,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147307,409335.00
04/20/2016 06:15,2,0.000,ALERT,211.48,298.47,59.965,1461147303,"201051344000633","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,367084.8,367084.8,27490,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147309,409336.00
04/20/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1461147303,"201051344000469","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,368342.5,368342.5,27436,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147311,409337.00
04/20/2016 06:15,2,0.000,ALERT,210.57,298.17,59.970,1461147303,"201051344000646","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,372619.3,372619.3,31994,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147312,409338.00
04/20/2016 06:15,2,0.000,ALERT,210.12,297.87,59.933,1461147303,"274151322000052","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,652077.6,652077.6,20863,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147314,409339.00
04/20/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1461147303,"201051344000585","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,378558.7,378558.7,31998,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147316,409340.00
04/20/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1461147303,"201051344001230","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,376420.6,376420.6,31791,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147318,409341.00
04/20/2016 06:15,2,0.000,ALERT,211.25,299.07,59.975,1461147303,"201051344000582","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,369973.3,369973.3,31969,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147320,409342.00
04/20/2016 06:15,2,0.000,ALERT,210.35,297.87,59.965,1461147303,"201051344000955","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,381597.3,381597.3,31908,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147321,409343.00
04/20/2016 06:15,2,0.000,ALERT,210.57,297.87,59.938,1461147303,"274151322000094","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,523367.8,523367.8,21774,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147323,409344.00
04/20/2016 06:15,2,0.000,ALERT,211.03,299.67,59.970,1461147303,"201051344000579","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,381867.8,381867.8,7511,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147325,409345.00
04/20/2016 06:15,2,0.000,ALERT,210.57,298.17,59.965,1461147303,"201051344000890","219011344069620",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,378744.4,378744.4,31931,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147327,409346.00
04/20/2016 06:15,2,0.000,ALERT,210.57,297.87,59.959,1461147303,"201051344000438","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,380899.3,380899.3,31937,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147329,409347.00
04/20/2016 06:15,2,0.000,ALERT,210.80,297.26,59.996,1461147303,"201051344000417","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,374016.6,374016.6,32087,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147331,409348.00
04/20/2016 06:15,2,0.000,ALERT,210.35,297.87,59.954,1461147303,"274151322000083","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,646292.6,646292.6,20921,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147333,409349.00
04/20/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1461147303,"274151322000076","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,687571.4,687571.4,20921,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147335,409350.00
04/20/2016 06:15,2,0.000,ALERT,210.80,299.97,59.970,1461147303,"201051344000868","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,367462.9,367462.9,27170,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147337,409351.00
04/20/2016 06:15,2,0.000,ALERT,210.35,298.77,59.970,1461147303,"274151322000095","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,680581.8,680581.8,20821,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147338,409352.00
04/20/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1461147303,"201051344000988","219011344069620",0.00,6.70,0,294.86,301.47,0.0,0.0,0.000,364817.8,364817.8,27458,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147340,409353.00
04/20/2016 06:15,2,0.000,ALERT,210.35,297.26,59.970,1461147303,"201051344001025","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,378480.7,378480.7,31979,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147342,409354.00
04/20/2016 06:15,2,0.000,ALERT,210.80,299.07,59.975,1461147303,"201051344000458","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,375422.7,375422.7,27382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147344,409355.00
04/20/2016 06:15,2,0.000,ALERT,211.25,298.77,59.981,1461147303,"201051344000853","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,373897.1,373897.1,26976,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147345,409356.00
04/20/2016 06:15,2,0.000,ALERT,210.80,297.87,59.981,1461147303,"201051344000685","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,380465.5,380465.5,31805,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147347,409357.00
04/20/2016 06:15,2,0.000,ALERT,210.57,297.26,59.986,1461147303,"201051344000917","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,377572.3,377572.3,31807,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147349,409358.00
04/20/2016 06:15,2,0.000,ALERT,210.80,297.87,59.954,1461147303,"201051344001145","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,382723.8,382723.8,31667,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147351,409359.00
04/20/2016 06:15,2,0.000,ALERT,210.35,296.66,59.975,1461147303,"201051344000651","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,374674.2,374674.2,32034,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147353,409360.00
04/20/2016 06:15,2,0.000,ALERT,209.90,297.87,59.975,1461147303,"274151322000088","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,625769.7,625769.7,20603,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461147354,409361.00
04/20/2016 06:15,2,0.000,ALERT,211.03,297.26,59.986,1461147303,"274151322000068","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,523050.8,523050.8,21981,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147356,409362.00
04/20/2016 06:15,2,0.000,ALERT,210.35,297.87,59.986,1461147303,"201051344001135","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,371036.2,371036.2,31986,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147358,409363.00
04/20/2016 06:15,2,0.000,ALERT,210.35,299.37,59.981,1461147303,"201051344000594","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,378662.2,378662.2,27418,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147360,409364.00
04/20/2016 06:15,2,0.000,ALERT,210.57,297.57,59.991,1461147303,"201051344001203","219011344069620",0.00,6.00,0,296.06,302.37,0.0,0.0,0.000,377632.2,377632.2,31987,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147362,409365.00
04/20/2016 06:15,2,0.000,ALERT,209.90,298.17,59.996,1461147303,"274151322000054","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,639510.3,639510.3,20628,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147363,409366.00
04/20/2016 06:15,2,0.000,ALERT,210.80,298.77,59.991,1461147303,"201051344000867","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,366805.2,366805.2,27423,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147365,409367.00
04/20/2016 06:15,2,0.000,ALERT,210.35,297.87,60.023,1461147303,"201051344001093","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,376495.7,376495.7,31859,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147367,409368.00
04/20/2016 06:15,2,0.000,ALERT,210.57,299.07,59.991,1461147303,"201051344000900","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,382242.2,382242.2,26810,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147369,409369.00
04/20/2016 06:15,2,0.000,ALERT,210.80,298.17,59.954,1461147303,"201051344000648","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,374714.0,374714.0,27115,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147371,409370.00
04/20/2016 06:15,2,0.000,ALERT,210.80,299.67,59.975,1461147303,"201051344000569","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,383456.3,383456.3,26743,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147373,409371.00
04/20/2016 06:15,2,0.000,ALERT,210.80,299.37,59.959,1461147303,"201051344000983","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,375058.0,375058.0,27215,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147374,409372.00
04/20/2016 06:15,2,0.000,ALERT,210.80,299.07,59.986,1461147303,"201051344001158","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,369805.9,369805.9,27475,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147376,409373.00
04/20/2016 06:15,2,0.000,ALERT,211.25,299.37,59.981,1461147303,"201051344000576","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,376617.8,376617.8,26889,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147378,409374.00
04/20/2016 06:15,2,0.000,ALERT,210.35,297.26,59.970,1461147303,"274151322000087","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,613654.2,613654.2,20703,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461147380,409375.00
04/20/2016 06:30,2,0.000,ALERT,211.70,300.27,60.023,1461148203,"201051344000645","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,376205.7,376205.7,27033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148205,409376.00
04/20/2016 06:30,2,0.000,ALERT,210.80,298.77,60.012,1461148203,"274151322000085","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,642202.4,642202.4,20642,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148207,409377.00
04/20/2016 06:30,2,0.000,ALERT,211.70,299.67,60.018,1461148203,"201051344000633","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,367084.8,367084.8,27492,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148209,409378.00
04/20/2016 06:30,2,0.000,ALERT,211.25,299.97,60.012,1461148203,"201051344000469","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,368342.5,368342.5,27438,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148211,409379.00
04/20/2016 06:30,2,0.000,ALERT,211.03,298.17,60.018,1461148203,"201051344000646","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,372619.3,372619.3,31996,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148213,409380.00
04/20/2016 06:30,2,0.000,ALERT,210.57,298.17,60.012,1461148203,"274151322000052","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,652077.6,652077.6,20865,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148214,409381.00
04/20/2016 06:30,2,0.000,ALERT,211.25,297.87,60.018,1461148203,"201051344000585","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,378558.7,378558.7,32000,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148216,409382.00
04/20/2016 06:30,2,0.000,ALERT,211.03,298.17,60.023,1461148203,"201051344001230","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,376420.6,376420.6,31793,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148218,409383.00
04/20/2016 06:30,2,0.000,ALERT,211.25,298.17,60.023,1461148203,"201051344000582","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,369973.3,369973.3,31971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148220,409384.00
04/20/2016 06:30,2,0.000,ALERT,210.80,297.87,60.012,1461148203,"201051344000955","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,381597.3,381597.3,31910,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148222,409385.00
04/20/2016 06:30,2,0.000,ALERT,210.57,297.87,60.007,1461148203,"274151322000094","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,523367.8,523367.8,21776,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148223,409386.00
04/20/2016 06:30,2,0.000,ALERT,211.25,300.27,60.012,1461148203,"201051344000579","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,381867.8,381867.8,7513,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148225,409387.00
04/20/2016 06:30,2,0.000,ALERT,210.80,298.47,60.018,1461148203,"201051344000890","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,378744.4,378744.4,31933,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148227,409388.00
04/20/2016 06:30,2,0.000,ALERT,211.03,297.57,59.986,1461148203,"201051344000438","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,380899.3,380899.3,31939,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148229,409389.00
04/20/2016 06:30,2,0.000,ALERT,211.03,297.26,60.012,1461148203,"201051344000417","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,374016.6,374016.6,32089,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148231,409390.00
04/20/2016 06:30,2,0.000,ALERT,210.80,299.07,60.028,1461148203,"274151322000083","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,646292.6,646292.6,20923,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148232,409391.00
04/20/2016 06:30,2,0.000,ALERT,211.03,298.77,59.996,1461148203,"274151322000076","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,687571.4,687571.4,20923,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148234,409392.00
04/20/2016 06:30,2,0.000,ALERT,211.03,300.57,60.007,1461148203,"201051344000868","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,367462.9,367462.9,27172,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148236,409393.00
04/20/2016 06:30,2,0.000,ALERT,210.80,299.37,60.018,1461148203,"274151322000095","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,680581.8,680581.8,20823,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148238,409394.00
04/20/2016 06:30,2,0.000,ALERT,210.80,299.37,60.044,1461148203,"201051344000988","219011344069620",0.00,6.70,0,294.26,301.47,0.0,0.0,0.000,364817.8,364817.8,27460,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148240,409395.00
04/20/2016 06:30,2,0.000,ALERT,210.80,296.96,60.018,1461148203,"201051344001025","219011344069620",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,378480.7,378480.7,31981,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148241,409396.00
04/20/2016 06:30,2,0.000,ALERT,211.03,299.97,59.986,1461148203,"201051344000458","219011344069620",0.00,7.30,0,296.66,302.68,0.0,0.0,0.000,375422.7,375422.7,27384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148243,409397.00
04/20/2016 06:30,2,0.000,ALERT,211.70,299.67,60.023,1461148203,"201051344000853","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,373897.1,373897.1,26978,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148245,409398.00
04/20/2016 06:30,2,0.000,ALERT,211.48,298.17,60.012,1461148203,"201051344000685","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,380465.5,380465.5,31807,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148247,409399.00
04/20/2016 06:30,2,0.000,ALERT,211.25,297.57,60.012,1461148203,"201051344000917","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,377572.3,377572.3,31809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148249,409400.00
04/20/2016 06:30,2,0.000,ALERT,211.25,298.47,60.018,1461148203,"201051344001145","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,382723.8,382723.8,31669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148251,409401.00
04/20/2016 06:30,2,0.000,ALERT,211.25,297.57,60.018,1461148203,"201051344000651","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,374674.2,374674.2,32036,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148253,409402.00
04/20/2016 06:30,2,0.000,ALERT,210.35,298.47,59.996,1461148203,"274151322000088","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,625769.7,625769.7,20605,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148255,409403.00
04/20/2016 06:30,2,0.000,ALERT,211.48,298.17,60.002,1461148203,"274151322000068","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,523050.8,523050.8,21983,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148256,409404.00
04/20/2016 06:30,2,0.000,ALERT,210.80,297.87,59.986,1461148203,"201051344001135","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,371036.2,371036.2,31988,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148258,409405.00
04/20/2016 06:30,2,0.000,ALERT,210.80,300.57,60.007,1461148203,"201051344000594","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,378662.2,378662.2,27420,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148260,409406.00
04/20/2016 06:30,2,0.000,ALERT,211.25,297.87,60.007,1461148203,"201051344001203","219011344069620",0.00,6.30,0,295.46,301.77,0.0,0.0,0.000,377632.2,377632.2,31989,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148262,409407.00
04/20/2016 06:30,2,0.000,ALERT,210.57,299.37,60.028,1461148203,"274151322000054","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,639510.3,639510.3,20630,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148264,409408.00
04/20/2016 06:30,2,0.000,ALERT,211.48,300.27,60.002,1461148203,"201051344000867","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,366805.2,366805.2,27425,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148265,409409.00
04/20/2016 06:30,2,0.000,ALERT,211.25,298.17,59.959,1461148203,"201051344001093","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,376495.7,376495.7,31861,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148267,409410.00
04/20/2016 06:30,2,0.000,ALERT,211.03,299.97,60.002,1461148203,"201051344000900","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,382242.2,382242.2,26812,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148269,409411.00
04/20/2016 06:30,2,0.000,ALERT,211.48,299.67,59.996,1461148203,"201051344000648","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,374714.0,374714.0,27117,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148271,409412.00
04/20/2016 06:30,2,0.000,ALERT,211.25,300.87,60.002,1461148203,"201051344000569","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,383456.3,383456.3,26745,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148273,409413.00
04/20/2016 06:30,2,0.000,ALERT,211.25,299.97,59.996,1461148203,"201051344000983","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,375058.0,375058.0,27217,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461148275,409414.00
04/20/2016 06:30,2,0.000,ALERT,211.48,300.27,59.991,1461148203,"201051344001158","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,369805.9,369805.9,27477,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148276,409415.00
04/20/2016 06:30,2,0.000,ALERT,211.70,300.57,59.975,1461148203,"201051344000576","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,376617.8,376617.8,26891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148278,409416.00
04/20/2016 06:30,2,0.000,ALERT,210.80,298.17,60.002,1461148203,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,613654.2,613654.2,20705,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461148280,409417.00
04/20/2016 06:45,2,0.000,ALERT,212.16,300.57,59.965,1461149104,"201051344000645","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,376205.7,376205.7,27035,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149107,409418.00
04/20/2016 06:45,2,0.000,ALERT,211.03,298.47,59.986,1461149104,"274151322000085","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,642202.4,642202.4,20644,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149109,409419.00
04/20/2016 06:45,2,0.000,ALERT,212.16,299.97,59.986,1461149104,"201051344000633","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,367084.8,367084.8,27494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149111,409420.00
04/20/2016 06:45,2,0.000,ALERT,211.93,300.27,60.018,1461149104,"201051344000469","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,368342.5,368342.5,27440,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149112,409421.00
04/20/2016 06:45,2,0.000,ALERT,211.03,298.47,59.991,1461149104,"201051344000646","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,372619.3,372619.3,31998,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149114,409422.00
04/20/2016 06:45,2,0.000,ALERT,210.80,299.37,59.981,1461149104,"274151322000052","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,652077.6,652077.6,20867,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149116,409423.00
04/20/2016 06:45,2,0.000,ALERT,211.48,298.47,59.981,1461149104,"201051344000585","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,378558.7,378558.7,32002,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149118,409424.00
04/20/2016 06:45,2,0.000,ALERT,211.25,298.77,59.970,1461149104,"201051344001230","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,376420.6,376420.6,31795,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149120,409425.00
04/20/2016 06:45,2,0.000,ALERT,211.70,299.07,59.944,1461149104,"201051344000582","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,369973.3,369973.3,31973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149121,409426.00
04/20/2016 06:45,2,0.000,ALERT,211.03,298.47,59.949,1461149104,"201051344000955","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,381597.3,381597.3,31912,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149123,409427.00
04/20/2016 06:45,2,0.000,ALERT,211.03,298.17,59.975,1461149104,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,523367.8,523367.8,21778,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149125,409428.00
04/20/2016 06:45,2,0.000,ALERT,211.70,300.87,59.970,1461149104,"201051344000579","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,381867.8,381867.8,7515,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149127,409429.00
04/20/2016 06:45,2,0.000,ALERT,211.03,298.47,59.928,1461149104,"201051344000890","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,378744.4,378744.4,31935,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149128,409430.00
04/20/2016 06:45,2,0.000,ALERT,211.48,298.47,59.965,1461149104,"201051344000438","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,380899.3,380899.3,31941,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149130,409431.00
04/20/2016 06:45,2,0.000,ALERT,211.48,297.87,59.944,1461149104,"201051344000417","219011344069620",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,374016.6,374016.6,32091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149132,409432.00
04/20/2016 06:45,2,0.000,ALERT,211.03,299.37,59.970,1461149104,"274151322000083","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,646292.6,646292.6,20925,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149134,409433.00
04/20/2016 06:45,2,0.000,ALERT,211.70,298.77,59.970,1461149104,"274151322000076","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,687571.4,687571.4,20925,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149136,409434.00
04/20/2016 06:45,2,0.000,ALERT,211.70,301.17,59.996,1461149104,"201051344000868","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,367462.9,367462.9,27174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149137,409435.00
04/20/2016 06:45,2,0.000,ALERT,211.03,299.67,59.970,1461149104,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,680581.8,680581.8,20825,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149139,409436.00
04/20/2016 06:45,2,0.000,ALERT,211.48,300.27,59.965,1461149104,"201051344000988","219011344069620",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,364817.8,364817.8,27462,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149141,409437.00
04/20/2016 06:45,2,0.000,ALERT,211.25,297.87,59.970,1461149104,"201051344001025","219011344069620",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,378480.7,378480.7,31983,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149143,409438.00
04/20/2016 06:45,2,0.000,ALERT,211.70,300.57,59.981,1461149104,"201051344000458","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,375422.7,375422.7,27386,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149145,409439.00
04/20/2016 06:45,2,0.000,ALERT,212.16,300.27,59.928,1461149104,"201051344000853","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,373897.1,373897.1,26980,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149147,409440.00
04/20/2016 06:45,2,0.000,ALERT,211.70,298.77,59.933,1461149104,"201051344000685","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,380465.5,380465.5,31809,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149148,409441.00
04/20/2016 06:45,2,0.000,ALERT,211.70,298.17,59.965,1461149104,"201051344000917","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,377572.3,377572.3,31811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149150,409442.00
04/20/2016 06:45,2,0.000,ALERT,211.93,298.77,59.965,1461149104,"201051344001145","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,382723.8,382723.8,31671,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149152,409443.00
