ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 06:45,2,0.000,ALERT,211.70,298.17,59.975,1461149104,"201051344000651","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,374674.2,374674.2,32038,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149154,409444.00
04/20/2016 06:45,2,0.000,ALERT,210.80,298.77,59.949,1461149104,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,625769.7,625769.7,20607,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149156,409445.00
04/20/2016 06:45,2,0.000,ALERT,211.70,297.87,59.975,1461149104,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.37,0.0,0.0,0.000,523050.8,523050.8,21985,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149157,409446.00
04/20/2016 06:45,2,0.000,ALERT,211.03,298.47,59.959,1461149104,"201051344001135","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,371036.2,371036.2,31990,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149159,409447.00
04/20/2016 06:45,2,0.000,ALERT,211.48,301.17,59.959,1461149104,"201051344000594","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,378662.2,378662.2,27422,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149161,409448.00
04/20/2016 06:45,2,0.000,ALERT,211.48,298.17,60.007,1461149104,"201051344001203","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,377632.2,377632.2,31991,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149163,409449.00
04/20/2016 06:45,2,0.000,ALERT,211.03,299.07,59.954,1461149104,"274151322000054","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,639510.3,639510.3,20632,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149165,409450.00
04/20/2016 06:45,2,0.000,ALERT,212.16,300.27,59.959,1461149104,"201051344000867","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,366805.2,366805.2,27427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149167,409451.00
04/20/2016 06:45,2,0.000,ALERT,211.48,298.47,59.965,1461149104,"201051344001093","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,376495.7,376495.7,31863,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461149169,409452.00
04/20/2016 06:45,2,0.000,ALERT,211.70,300.57,59.996,1461149104,"201051344000900","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,382242.2,382242.2,26814,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149170,409453.00
04/20/2016 06:45,2,0.000,ALERT,211.93,299.97,59.917,1461149104,"201051344000648","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,374714.0,374714.0,27119,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149172,409454.00
04/20/2016 06:45,2,0.000,ALERT,211.93,300.87,59.959,1461149104,"201051344000569","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,383456.3,383456.3,26747,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149174,409455.00
04/20/2016 06:45,2,0.000,ALERT,211.70,300.57,59.965,1461149104,"201051344000983","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,375058.0,375058.0,27219,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149176,409456.00
04/20/2016 06:45,2,0.000,ALERT,211.93,300.27,59.970,1461149104,"201051344001158","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,369805.9,369805.9,27479,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149178,409457.00
04/20/2016 06:45,2,0.000,ALERT,212.16,300.87,59.959,1461149104,"201051344000576","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,376617.8,376617.8,26893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149180,409458.00
04/20/2016 06:45,2,0.000,ALERT,211.03,298.17,59.954,1461149104,"274151322000087","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,613654.2,613654.2,20707,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461149181,409459.00
04/20/2016 07:00,2,0.143,ALERT,212.38,300.57,59.981,1461150003,"201051344000645","219011344069620",23.97,6.70,0,298.77,302.68,3.5,1.4,0.000,376205.7,376205.7,27037,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461150005,409460.00
04/20/2016 07:00,2,0.074,ALERT,211.03,299.07,59.975,1461150003,"274151322000085","219011344069620",23.42,6.00,0,296.96,300.87,1.7,0.0,0.000,642202.4,642202.4,20646,0,0,0,L,1151911521,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461150007,409461.00
04/20/2016 07:00,2,0.162,ALERT,212.38,300.57,59.933,1461150003,"201051344000633","219011344069620",23.02,6.30,0,296.66,302.07,3.8,1.8,0.000,367084.9,367084.9,27496,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1461150009,409462.00
04/20/2016 07:00,2,0.189,ALERT,211.70,300.57,59.975,1461150003,"201051344000469","219011344069620",23.54,5.50,0,297.57,302.37,4.5,2.4,0.000,368342.6,368342.6,27442,0,0,0,L,1122011218,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461150011,409463.00
04/20/2016 07:00,2,0.152,ALERT,211.03,299.07,59.975,1461150003,"201051344000646","219011344069620",22.92,6.30,0,296.06,306.58,3.6,1.5,0.000,372619.4,372619.4,32000,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1461150012,409464.00
04/20/2016 07:00,2,0.100,ALERT,210.35,299.07,59.970,1461150003,"274151322000052","219011344069620",22.86,6.70,0,296.66,301.17,2.4,0.3,0.000,652077.6,652077.6,20869,0,0,0,L,1151911521,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1461150014,409465.00
04/20/2016 07:00,2,0.170,ALERT,211.48,299.07,59.991,1461150003,"201051344000585","219011344069620",20.18,6.70,0,296.36,306.28,3.5,1.5,0.000,378558.8,378558.8,32004,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461150016,409466.00
04/20/2016 07:00,2,0.156,ALERT,211.48,299.67,59.981,1461150003,"201051344001230","219011344069620",21.25,6.30,0,296.66,307.48,3.4,1.3,0.000,376420.6,376420.6,31797,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461150018,409467.00
04/20/2016 07:00,2,0.178,ALERT,211.93,299.97,59.981,1461150003,"201051344000582","219011344069620",21.95,5.50,0,297.26,307.18,4.0,1.9,0.000,369973.4,369973.4,31975,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461150020,409468.00
04/20/2016 07:00,2,0.197,ALERT,210.80,299.37,59.970,1461150003,"201051344000955","219011344069620",21.89,6.30,0,296.36,306.88,4.4,2.3,0.000,381597.4,381597.4,31914,0,0,0,L,1122011218,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461150021,409469.00
04/20/2016 07:00,2,0.000,ALERT,211.03,298.17,59.970,1461150003,"274151322000094","219011344069620",41.61,6.00,0,296.36,397.35,0.0,0.0,0.000,523367.8,523367.8,21780,0,0,0,L,1151911521,0,120.65,122.01,0002,3,0,0,0,0,0,0,23,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1461150023,409470.00
04/20/2016 07:00,2,0.215,ALERT,211.70,301.17,59.944,1461150003,"201051344000579","219011344069620",20.71,6.70,0,299.07,303.28,4.5,2.5,0.000,381868.0,381868.0,7517,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461150025,409471.00
04/20/2016 07:00,2,0.176,ALERT,211.03,299.37,60.012,1461150003,"201051344000890","219011344069620",23.46,6.70,0,296.66,308.39,4.2,2.1,0.000,378744.5,378744.5,31937,0,0,0,L,1122011218,0,121.33,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461150027,409472.00
04/20/2016 07:00,2,0.182,ALERT,211.48,299.37,59.949,1461150003,"201051344000438","219011344069620",23.44,6.00,0,296.36,307.18,4.3,2.3,0.000,380899.4,380899.4,31943,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461150029,409473.00
04/20/2016 07:00,2,0.227,ALERT,211.48,298.77,60.002,1461150003,"201051344000417","219011344069620",21.57,6.30,0,296.06,306.58,5.0,2.9,0.000,374016.7,374016.7,32093,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461150031,409474.00
04/20/2016 07:00,2,0.074,ALERT,211.03,299.07,59.954,1461150003,"274151322000083","219011344069620",23.20,6.30,0,296.96,301.17,1.8,0.0,0.000,646292.6,646292.6,20927,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1461150033,409475.00
04/20/2016 07:00,2,0.082,ALERT,211.70,298.77,59.954,1461150003,"274151322000076","219011344069620",23.91,6.70,0,296.96,301.17,2.0,0.0,0.000,687571.4,687571.4,20927,0,0,0,L,1151911521,0,121.33,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1461150034,409476.00
04/20/2016 07:00,2,0.160,ALERT,211.70,301.47,59.959,1461150003,"201051344000868","219011344069620",22.88,6.30,0,299.37,303.28,3.7,1.6,0.000,367462.9,367462.9,27176,0,0,0,L,1122011218,0,120.65,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1461150036,409477.00
04/20/2016 07:00,2,0.072,ALERT,211.03,299.97,59.954,1461150003,"274151322000095","219011344069620",23.68,5.50,0,297.87,301.47,1.8,0.0,0.000,680581.8,680581.8,20827,0,0,0,L,1151911521,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461150038,409478.00
04/20/2016 07:00,2,0.139,ALERT,211.70,313.80,59.965,1461150003,"201051344000988","219011344069620",24.61,6.70,0,296.06,314.40,3.5,1.5,0.000,364817.8,364817.8,27464,0,0,0,L,1122011218,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461150040,409479.00
04/20/2016 07:00,2,0.152,ALERT,211.03,298.47,59.970,1461150003,"201051344001025","219011344069620",23.99,6.00,0,296.06,307.18,3.8,1.7,0.000,378480.7,378480.7,31985,0,0,0,L,1122011218,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461150042,409480.00
04/20/2016 07:00,2,0.174,ALERT,211.70,301.77,59.959,1461150003,"201051344000458","219011344069620",23.82,7.30,0,298.77,303.28,4.2,2.1,0.000,375422.8,375422.8,27388,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461150044,409481.00
04/20/2016 07:00,2,0.154,ALERT,212.38,301.47,59.965,1461150003,"201051344000853","219011344069620",22.60,6.30,0,298.47,302.68,3.5,1.5,0.000,373897.2,373897.2,26982,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461150045,409482.00
04/20/2016 07:00,2,0.158,ALERT,211.70,299.37,59.970,1461150003,"201051344000685","219011344069620",23.26,6.30,0,296.36,307.48,3.7,1.7,0.000,380465.5,380465.5,31811,0,0,0,L,1122011218,0,122.01,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461150047,409483.00
04/20/2016 07:00,2,0.152,ALERT,211.70,299.07,59.933,1461150003,"201051344000917","219011344069620",22.13,7.00,0,295.16,305.68,3.5,1.4,0.000,377572.4,377572.4,31813,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1461150049,409484.00
04/20/2016 07:00,2,0.143,ALERT,211.48,299.67,59.965,1461150003,"201051344001145","219011344069620",23.14,6.00,0,296.96,308.39,3.4,1.3,0.000,382723.8,382723.8,31673,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461150051,409485.00
04/20/2016 07:00,2,0.211,ALERT,211.25,298.47,59.965,1461150003,"201051344000651","219011344069620",20.77,5.00,0,296.06,305.98,4.4,2.4,0.000,374674.3,374674.3,32040,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1461150053,409486.00
04/20/2016 07:00,2,0.064,ALERT,210.35,298.47,59.938,1461150003,"274151322000088","219011344069620",23.28,7.00,0,296.66,300.57,1.5,0.0,0.000,625769.7,625769.7,20609,0,0,0,L,1151911521,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461150054,409487.00
04/20/2016 07:00,2,0.006,ALERT,211.48,298.47,59.996,1461150003,"274151322000068","219011344069620",41.94,7.30,0,296.36,403.07,0.0,0.0,0.000,523050.8,523050.8,21987,0,0,0,L,1151911521,0,121.10,122.23,0002,6,0,0,0,0,0,0,41,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1461150056,409488.00
04/20/2016 07:00,2,0.152,ALERT,211.03,311.09,59.991,1461150003,"201051344001135","219011344069620",24.65,6.00,0,296.66,312.29,3.8,1.8,0.000,371036.3,371036.3,31992,0,0,0,L,1122011218,0,121.10,120.88,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461150058,409489.00
04/20/2016 07:00,2,0.164,ALERT,211.70,332.43,59.970,1461150003,"201051344000594","219011344069620",25.88,6.70,0,298.47,333.03,4.3,2.3,0.000,378662.3,378662.3,27424,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461150060,409490.00
04/20/2016 07:00,2,0.184,ALERT,211.25,299.07,59.970,1461150003,"201051344001203","219011344069620",20.75,6.30,0,296.36,308.09,3.9,1.8,0.000,377632.2,377632.2,31993,0,0,0,L,1122011218,0,121.78,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461150062,409491.00
04/20/2016 07:00,2,0.076,ALERT,210.80,298.77,59.975,1461150003,"274151322000054","219011344069620",24.09,7.00,0,296.96,301.17,1.9,0.0,0.000,639510.3,639510.3,20634,0,0,0,L,1151911521,0,120.88,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461150063,409492.00
04/20/2016 07:00,2,0.160,ALERT,212.16,301.17,59.970,1461150003,"201051344000867","219011344069620",23.44,7.00,0,297.87,302.98,3.9,1.8,0.000,366805.3,366805.3,27429,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461150065,409493.00
04/20/2016 07:00,2,0.207,ALERT,211.48,299.97,59.954,1461150003,"201051344001093","219011344069620",22.96,7.00,0,296.36,306.28,4.8,2.7,0.000,376495.9,376495.9,31865,0,0,0,L,1122011218,0,121.33,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461150067,409494.00
04/20/2016 07:00,2,0.107,ALERT,211.93,301.77,59.970,1461150003,"201051344000900","219011344069620",22.86,6.30,0,298.17,302.37,2.5,0.5,0.000,382242.2,382242.2,26816,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461150069,409495.00
04/20/2016 07:00,2,0.184,ALERT,212.16,316.20,59.986,1461150003,"201051344000648","219011344069620",24.23,6.00,0,297.87,318.61,4.5,2.4,0.000,374714.2,374714.2,27121,0,0,0,L,1122011218,0,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461150071,409496.00
04/20/2016 07:00,2,0.174,ALERT,211.93,307.78,59.965,1461150003,"201051344000569","219011344069620",24.15,6.30,0,299.37,308.99,4.3,2.2,0.000,383456.4,383456.4,26749,0,0,0,L,1122011218,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461150072,409497.00
04/20/2016 07:00,2,0.160,ALERT,211.93,322.21,59.965,1461150003,"201051344000983","219011344069620",25.33,6.30,0,298.77,323.11,4.2,2.1,0.000,375058.1,375058.1,27221,0,0,0,L,1122011218,0,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1461150074,409498.00
04/20/2016 07:00,2,0.143,ALERT,212.16,327.02,59.965,1461150003,"201051344001158","219011344069620",25.60,5.50,0,297.87,336.94,3.7,1.7,0.000,369806.0,369806.0,27481,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461150076,409499.00
04/20/2016 07:00,2,0.178,ALERT,212.38,302.07,59.959,1461150003,"201051344000576","219011344069620",23.56,6.30,0,298.47,302.68,4.3,2.2,0.000,376617.9,376617.9,26895,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1461150078,409500.00
04/20/2016 07:00,2,0.092,ALERT,211.25,298.17,59.959,1461150003,"274151322000087","219011344069620",22.78,6.70,0,296.06,300.27,2.1,0.1,0.000,613654.2,613654.2,20709,0,0,0,L,1151911521,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461150080,409501.00
04/20/2016 07:15,2,0.248,ACTIVE,212.38,338.74,59.965,1461150903,"201051344000645","219011344069620",28.94,7.70,0,298.77,354.07,7.3,5.1,0.018,376206.6,376206.6,27039,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150904,409502.00
04/20/2016 07:15,2,0.168,ACTIVE,211.25,336.64,59.986,1461150903,"274151322000085","219011344069620",27.08,7.70,0,297.57,347.46,4.6,2.5,0.018,642202.7,642202.7,20648,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150905,409503.00
04/20/2016 07:15,2,0.260,ACTIVE,212.61,339.65,59.933,1461150903,"201051344000633","219011344069620",29.36,7.00,0,297.26,353.77,7.8,5.6,0.022,367085.8,367085.8,27498,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150906,409504.00
04/20/2016 07:15,2,0.289,ACTIVE,212.16,338.44,59.970,1461150903,"201051344000469","219011344069620",28.01,6.30,0,297.87,352.27,8.2,6.0,0.022,368343.7,368343.7,27444,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150907,409505.00
04/20/2016 07:15,2,0.244,ACTIVE,211.25,336.64,59.975,1461150903,"201051344000646","219011344069620",30.00,7.00,0,296.96,349.26,7.5,5.3,0.018,372620.3,372620.3,32002,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150908,409506.00
04/20/2016 07:15,2,0.195,ACTIVE,210.80,337.84,59.965,1461150903,"274151322000052","219011344069620",27.85,8.00,0,296.96,344.15,5.5,3.4,0.018,652078.1,652078.1,20871,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150909,409507.00
04/20/2016 07:15,2,0.252,ACTIVE,211.93,336.94,59.981,1461150903,"201051344000585","219011344069620",29.38,7.70,0,297.26,352.27,7.5,5.3,0.013,378559.7,378559.7,32006,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150910,409508.00
04/20/2016 07:15,2,0.238,ALERT,211.70,335.14,59.907,1461150903,"201051344001230","219011344069620",28.96,7.30,0,297.57,339.04,7.0,4.8,0.018,376421.4,376421.4,31799,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150911,409509.00
04/20/2016 07:15,2,0.268,ACTIVE,212.38,336.64,59.938,1461150903,"201051344000582","219011344069620",28.27,6.30,0,298.47,354.07,7.7,5.5,0.022,369974.4,369974.4,31977,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150912,409510.00
04/20/2016 07:15,2,0.287,ACTIVE,211.48,336.04,59.954,1461150903,"201051344000955","219011344069620",29.16,7.30,0,297.26,351.07,8.5,6.3,0.022,381598.6,381598.6,31916,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150913,409511.00
04/20/2016 07:15,2,0.100,ALERT,211.25,336.94,59.949,1461150903,"274151322000094","219011344069620",29.84,7.00,0,295.76,408.48,3.0,1.0,0.009,523367.8,523367.8,21782,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,120,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150915,409512.00
04/20/2016 07:15,2,0.289,ACTIVE,212.16,337.84,59.928,1461150903,"201051344000579","219011344069620",29.32,7.70,0,299.37,356.78,8.6,6.4,0.027,381869.1,381869.1,7519,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150916,409513.00
04/20/2016 07:15,2,0.277,ACTIVE,211.70,335.74,59.954,1461150903,"201051344000890","219011344069620",29.38,7.70,0,297.87,348.36,8.3,6.1,0.022,378745.6,378745.6,31939,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150917,409514.00
04/20/2016 07:15,2,0.277,ACTIVE,211.93,336.64,59.965,1461150903,"201051344000438","219011344069620",29.42,7.00,0,297.57,348.96,8.3,6.1,0.022,380900.5,380900.5,31945,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150918,409515.00
04/20/2016 07:15,2,0.305,ACTIVE,211.93,336.64,59.949,1461150903,"201051344000417","219011344069620",29.26,7.30,0,296.96,355.88,9.1,6.8,0.022,374018.0,374018.0,32095,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150919,409516.00
04/20/2016 07:15,2,0.166,ACTIVE,211.25,337.24,59.949,1461150903,"274151322000083","219011344069620",27.81,7.70,0,297.57,346.56,4.7,2.6,0.018,646292.9,646292.9,20929,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150920,409517.00
04/20/2016 07:15,2,0.158,ACTIVE,211.70,338.14,59.959,1461150903,"274151322000076","219011344069620",30.53,8.50,0,297.57,345.06,4.9,2.8,0.013,687571.8,687571.8,20929,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150920,409518.00
04/20/2016 07:15,2,0.252,ACTIVE,211.93,338.14,59.975,1461150903,"201051344000868","219011344069620",29.20,7.30,0,299.67,352.27,7.5,5.3,0.027,367463.8,367463.8,27178,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150921,409519.00
04/20/2016 07:15,2,0.168,ACTIVE,211.03,335.44,59.949,1461150903,"274151322000095","219011344069620",27.97,7.30,0,298.47,349.26,4.8,2.7,0.009,680582.1,680582.1,20829,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150922,409520.00
04/20/2016 07:15,2,0.246,ACTIVE,211.70,339.04,59.954,1461150903,"201051344000988","219011344069620",27.57,7.30,0,297.26,354.37,6.9,4.8,0.031,364818.6,364818.6,27466,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150923,409521.00
04/20/2016 07:15,2,0.254,ACTIVE,211.70,335.74,59.949,1461150903,"201051344001025","219011344069620",29.54,7.00,0,296.66,350.77,7.6,5.4,0.022,378481.6,378481.6,31987,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150924,409522.00
04/20/2016 07:15,2,0.283,ACTIVE,211.93,338.74,59.928,1461150903,"201051344000458","219011344069620",27.02,8.00,0,299.67,348.06,7.8,5.6,0.022,375423.8,375423.8,27390,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150925,409523.00
04/20/2016 07:15,2,0.268,ACTIVE,212.61,339.65,59.944,1461150903,"201051344000853","219011344069620",27.71,7.00,0,299.37,356.48,7.5,5.4,0.027,373898.0,373898.0,26984,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150926,409524.00
04/20/2016 07:15,2,0.221,ACTIVE,212.16,337.84,59.954,1461150903,"201051344000685","219011344069620",30.67,7.30,0,297.57,350.47,6.9,4.8,0.018,380466.4,380466.4,31813,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150927,409525.00
04/20/2016 07:15,2,0.248,ACTIVE,211.93,337.24,59.949,1461150903,"201051344000917","219011344069620",28.45,7.70,0,296.36,358.88,7.2,5.0,0.018,377573.2,377573.2,31815,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150928,409526.00
04/20/2016 07:15,2,0.234,ALERT,212.16,337.24,59.965,1461150903,"201051344001145","219011344069620",28.94,7.00,0,297.87,345.96,6.9,4.7,0.022,382724.6,382724.6,31675,0,0,0,L,1122011218,0,121.55,121.10,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150930,409527.00
04/20/2016 07:15,2,0.281,ACTIVE,212.16,337.54,59.981,1461150903,"201051344000651","219011344069620",28.63,6.30,0,296.96,354.67,8.2,6.0,0.022,374675.4,374675.4,32042,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150931,409528.00
04/20/2016 07:15,2,0.160,ACTIVE,210.80,336.64,59.949,1461150903,"274151322000088","219011344069620",25.62,8.50,0,297.57,346.56,4.2,2.1,0.009,625769.9,625769.9,20611,0,0,0,L,1151911521,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150932,409529.00
04/20/2016 07:15,2,0.119,ALERT,211.93,337.54,59.949,1461150903,"274151322000068","219011344069620",30.12,8.50,0,296.66,406.97,3.7,1.7,0.018,523050.9,523050.9,21989,0,0,0,L,1151911521,0,121.78,122.01,0002,7,0,0,0,0,0,0,102,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150934,409530.00
04/20/2016 07:15,2,0.254,ACTIVE,211.48,335.44,59.944,1461150903,"201051344001135","219011344069620",28.53,7.00,0,298.17,349.86,7.3,5.2,0.022,371037.1,371037.1,31994,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150935,409531.00
04/20/2016 07:15,2,0.277,ACTIVE,211.70,337.54,59.938,1461150903,"201051344000594","219011344069620",28.55,7.70,0,299.67,351.97,8.0,5.8,0.022,378663.3,378663.3,27426,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150936,409532.00
04/20/2016 07:15,2,0.262,ACTIVE,211.93,336.34,59.933,1461150903,"201051344001203","219011344069620",28.17,7.00,0,297.26,355.88,7.5,5.3,0.022,377633.2,377633.2,31995,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150936,409533.00
04/20/2016 07:15,2,0.174,ACTIVE,211.25,335.44,59.954,1461150903,"274151322000054","219011344069620",26.64,9.00,0,297.87,346.26,4.7,2.6,0.009,639510.6,639510.6,20636,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150937,409534.00
04/20/2016 07:15,2,0.258,ACTIVE,212.38,337.54,59.949,1461150903,"201051344000867","219011344069620",28.65,7.70,0,299.07,351.97,7.5,5.3,0.027,366806.1,366806.1,27431,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150938,409535.00
04/20/2016 07:15,2,0.291,ACTIVE,211.70,336.64,59.954,1461150903,"201051344001093","219011344069620",29.32,8.00,0,297.87,351.67,8.7,6.5,0.018,376497.1,376497.1,31867,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150939,409536.00
04/20/2016 07:15,2,0.201,ACTIVE,211.93,338.74,59.954,1461150903,"201051344000900","219011344069620",28.33,7.00,0,299.67,357.98,5.8,3.7,0.022,382242.7,382242.7,26818,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150940,409537.00
04/20/2016 07:15,2,0.277,ACTIVE,212.16,338.44,59.981,1461150903,"201051344000648","219011344069620",28.88,6.70,0,298.77,348.66,8.2,5.9,0.022,374715.2,374715.2,27123,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150941,409538.00
04/20/2016 07:15,2,0.268,ACTIVE,212.16,338.44,59.975,1461150903,"201051344000569","219011344069620",28.77,7.30,0,300.27,350.77,7.8,5.6,0.027,383457.4,383457.4,26751,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150942,409539.00
04/20/2016 07:15,2,0.260,ACTIVE,212.16,337.84,59.949,1461150903,"201051344000983","219011344069620",29.04,7.30,0,299.67,350.77,7.7,5.5,0.022,375059.0,375059.0,27223,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150943,409540.00
04/20/2016 07:15,2,0.254,ALERT,212.16,339.34,59.944,1461150903,"201051344001158","219011344069620",25.94,6.70,0,298.47,360.08,6.6,4.4,0.022,369806.8,369806.8,27483,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150945,409541.00
04/20/2016 07:15,2,0.281,ACTIVE,212.38,339.65,59.944,1461150903,"201051344000576","219011344069620",28.80,7.00,0,299.67,352.27,8.2,6.0,0.022,376619.0,376619.0,26897,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150945,409542.00
04/20/2016 07:15,2,0.135,ACTIVE,211.25,336.04,59.949,1461150903,"274151322000087","219011344069620",29.28,8.50,0,296.96,344.15,4.0,1.9,0.004,613654.4,613654.4,20711,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461150946,409543.00
04/20/2016 07:30,2,0.406,ACTIVE,212.83,340.55,59.975,1461151804,"201051344000645","219011344069620",29.80,8.00,0,333.63,345.66,12.3,10.0,0.066,376208.3,376208.3,27040,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151805,409544.00
04/20/2016 07:30,2,0.307,ACTIVE,211.48,336.94,59.970,1461151804,"274151322000085","219011344069620",28.51,8.50,0,333.63,341.45,8.9,6.6,0.044,642203.8,642203.8,20649,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151806,409545.00
04/20/2016 07:30,2,0.434,ACTIVE,212.83,342.05,59.975,1461151804,"201051344000633","219011344069620",28.71,7.70,0,332.43,347.16,12.6,10.3,0.071,367087.7,367087.7,27499,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151807,409546.00
04/20/2016 07:30,2,0.451,ACTIVE,212.38,340.55,59.996,1461151804,"201051344000469","219011344069620",28.71,7.00,0,331.53,345.66,13.1,10.7,0.066,368345.7,368345.7,27445,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151808,409547.00
04/20/2016 07:30,2,0.406,ACTIVE,211.70,338.14,59.965,1461151804,"201051344000646","219011344069620",28.90,7.70,0,329.43,342.95,11.9,9.6,0.062,372622.1,372622.1,32003,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151809,409548.00
04/20/2016 07:30,2,0.330,ACTIVE,211.25,337.24,59.965,1461151804,"274151322000052","219011344069620",29.22,9.30,0,333.03,341.15,9.8,7.5,0.053,652079.4,652079.4,20872,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151810,409549.00
04/20/2016 07:30,2,0.383,ACTIVE,212.38,338.74,59.981,1461151804,"201051344000585","219011344069620",29.86,8.50,0,331.23,343.85,11.7,9.3,0.062,378561.4,378561.4,32007,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151811,409550.00
04/20/2016 07:30,2,0.402,ACTIVE,212.16,337.84,59.965,1461151804,"201051344001230","219011344069620",28.82,7.70,0,329.73,342.65,11.8,9.4,0.062,376423.1,376423.1,31801,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151812,409551.00
04/20/2016 07:30,2,0.414,ACTIVE,212.61,339.04,59.970,1461151804,"201051344000582","219011344069620",28.23,7.00,0,330.63,343.55,11.9,9.5,0.057,369976.1,369976.1,31978,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151813,409552.00
04/20/2016 07:30,2,0.453,ACTIVE,211.70,338.44,59.954,1461151804,"201051344000955","219011344069620",28.98,8.00,0,330.03,342.65,13.3,10.9,0.071,381600.6,381600.6,31917,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151814,409553.00
04/20/2016 07:30,2,0.197,ACTIVE,211.48,397.96,59.965,1461151804,"274151322000094","219011344069620",37.57,8.50,0,333.93,400.96,7.6,5.4,0.031,523368.5,523368.5,21784,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151815,409554.00
04/20/2016 07:30,2,0.451,ACTIVE,212.38,339.65,59.981,1461151804,"201051344000579","219011344069620",29.54,8.00,0,332.73,345.06,13.6,11.2,0.071,381871.2,381871.2,7520,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151816,409555.00
04/20/2016 07:30,2,0.441,ACTIVE,211.93,337.24,59.970,1461151804,"201051344000890","219011344069620",29.14,8.50,0,331.23,343.55,13.1,10.7,0.062,378747.5,378747.5,31940,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151817,409556.00
04/20/2016 07:30,2,0.428,ACTIVE,212.16,338.74,59.981,1461151804,"201051344000438","219011344069620",29.80,7.30,0,332.43,343.55,12.9,10.6,0.066,380902.4,380902.4,31946,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151818,409557.00
04/20/2016 07:30,2,0.455,ACTIVE,212.16,338.74,59.965,1461151804,"201051344000417","219011344069620",29.06,8.00,0,330.93,343.25,13.4,11.1,0.062,374020.2,374020.2,32096,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151819,409558.00
04/20/2016 07:30,2,0.303,ACTIVE,211.70,337.24,59.933,1461151804,"274151322000083","219011344069620",28.39,8.50,0,333.33,340.85,8.7,6.5,0.049,646294.0,646294.0,20930,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151819,409559.00
04/20/2016 07:30,2,0.330,ACTIVE,212.16,337.84,59.965,1461151804,"274151322000076","219011344069620",30.08,9.30,0,334.54,342.35,10.1,7.8,0.057,687573.0,687573.0,20930,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151820,409560.00
04/20/2016 07:30,2,0.418,ACTIVE,212.16,339.95,59.996,1461151804,"201051344000868","219011344069620",29.68,8.00,0,332.43,344.76,12.6,10.2,0.071,367465.6,367465.6,27179,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151821,409561.00
04/20/2016 07:30,2,0.314,ACTIVE,211.48,337.54,59.959,1461151804,"274151322000095","219011344069620",28.92,8.00,0,333.63,341.15,9.2,7.0,0.044,680583.2,680583.2,20830,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151822,409562.00
04/20/2016 07:30,2,0.410,ACTIVE,212.16,342.05,59.959,1461151804,"201051344000988","219011344069620",29.24,8.00,0,330.93,347.16,12.2,9.9,0.075,364820.4,364820.4,27467,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151823,409563.00
04/20/2016 07:30,2,0.406,ACTIVE,211.93,337.24,59.933,1461151804,"201051344001025","219011344069620",29.36,7.70,0,331.23,343.25,12.1,9.8,0.062,378483.4,378483.4,31988,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151824,409564.00
04/20/2016 07:30,2,0.428,ACTIVE,212.16,339.04,59.949,1461151804,"201051344000458","219011344069620",29.28,9.00,0,334.54,345.06,12.7,10.3,0.066,375425.8,375425.8,27391,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151825,409565.00
04/20/2016 07:30,2,0.414,ACTIVE,212.83,341.15,59.949,1461151804,"201051344000853","219011344069620",29.18,7.70,0,333.63,346.26,12.3,9.9,0.066,373899.9,373899.9,26985,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151826,409566.00
04/20/2016 07:30,2,0.238,ACTIVE,212.38,357.38,59.959,1461151804,"201051344000685","219011344069620",33.24,7.70,0,331.23,359.78,8.0,5.8,0.027,380467.7,380467.7,31814,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151827,409567.00
04/20/2016 07:30,2,0.377,ACTIVE,212.16,338.74,59.981,1461151804,"201051344000917","219011344069620",29.42,9.00,0,330.03,343.85,11.3,9.0,0.053,377574.8,377574.8,31816,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151828,409568.00
04/20/2016 07:30,2,0.373,ACTIVE,212.16,338.74,59.970,1461151804,"201051344001145","219011344069620",29.56,7.70,0,332.43,343.85,11.2,8.9,0.062,382726.2,382726.2,31677,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151829,409569.00
04/20/2016 07:30,2,0.434,ACTIVE,212.16,338.74,59.975,1461151804,"201051344000651","219011344069620",28.47,6.70,0,331.23,344.15,12.6,10.2,0.062,374677.3,374677.3,32043,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151830,409570.00
04/20/2016 07:30,2,0.301,ACTIVE,211.03,335.44,59.949,1461151804,"274151322000088","219011344069620",27.83,9.70,0,332.13,340.55,8.5,6.2,0.049,625770.8,625770.8,20612,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151830,409571.00
04/20/2016 07:30,2,0.215,ACTIVE,212.16,407.27,59.965,1461151804,"274151322000068","219011344069620",38.45,10.30,0,334.84,410.88,8.4,6.2,0.040,523051.7,523051.7,21991,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151831,409572.00
04/20/2016 07:30,2,0.393,ACTIVE,211.70,336.94,59.965,1461151804,"201051344001135","219011344069620",30.30,7.70,0,330.93,342.35,12.1,9.7,0.066,371038.9,371038.9,31995,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151832,409573.00
04/20/2016 07:30,2,0.432,ACTIVE,211.93,339.65,59.959,1461151804,"201051344000594","219011344069620",29.72,8.00,0,331.23,344.76,13.1,10.7,0.066,378665.2,378665.2,27427,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151833,409574.00
04/20/2016 07:30,2,0.418,ACTIVE,212.16,337.84,59.965,1461151804,"201051344001203","219011344069620",29.16,8.00,0,332.43,344.45,12.3,10.0,0.066,377634.9,377634.9,31996,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151834,409575.00
04/20/2016 07:30,2,0.309,ACTIVE,211.48,337.24,59.965,1461151804,"274151322000054","219011344069620",28.69,10.00,0,333.03,341.75,9.0,6.8,0.053,639511.7,639511.7,20637,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151835,409576.00
04/20/2016 07:30,2,0.416,ACTIVE,212.38,339.34,59.965,1461151804,"201051344000867","219011344069620",29.80,9.00,0,333.63,344.76,12.6,10.2,0.066,366807.9,366807.9,27432,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151836,409577.00
04/20/2016 07:30,2,0.475,ACTIVE,212.16,339.34,59.965,1461151804,"201051344001093","219011344069620",29.70,9.00,0,331.53,343.85,14.3,11.9,0.071,376499.1,376499.1,31868,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151837,409578.00
04/20/2016 07:30,2,0.363,ACTIVE,212.16,340.25,59.959,1461151804,"201051344000900","219011344069620",29.32,7.70,0,331.83,345.06,10.8,8.5,0.071,382244.1,382244.1,26819,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151838,409579.00
04/20/2016 07:30,2,0.432,ACTIVE,212.38,339.95,59.959,1461151804,"201051344000648","219011344069620",29.54,7.30,0,333.33,345.66,13.0,10.6,0.066,374717.2,374717.2,27124,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151839,409580.00
04/20/2016 07:30,2,0.428,ACTIVE,212.16,339.65,59.954,1461151804,"201051344000569","219011344069620",29.32,8.00,0,333.03,345.36,12.7,10.4,0.066,383459.2,383459.2,26752,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151840,409581.00
04/20/2016 07:30,2,0.412,ACTIVE,212.16,339.95,59.954,1461151804,"201051344000983","219011344069620",29.64,8.00,0,332.43,344.76,12.4,10.0,0.071,375060.9,375060.9,27224,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151840,409582.00
04/20/2016 07:30,2,0.402,ACTIVE,212.38,339.65,59.949,1461151804,"201051344001158","219011344069620",29.64,7.30,0,332.43,345.36,12.1,9.8,0.071,369808.5,369808.5,27485,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151841,409583.00
04/20/2016 07:30,2,0.430,ACTIVE,212.83,341.75,59.928,1461151804,"201051344000576","219011344069620",29.50,7.70,0,333.63,345.96,12.9,10.5,0.066,376620.9,376620.9,26898,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151842,409584.00
04/20/2016 07:30,2,0.316,ACTIVE,211.03,336.04,59.917,1461151804,"274151322000087","219011344069620",27.65,9.70,0,333.03,340.85,8.9,6.6,0.049,613655.5,613655.5,20712,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461151843,409585.00
04/20/2016 07:45,2,0.656,ACTIVE,212.61,342.95,59.975,1461152703,"201051344000645","219011344069620",30.00,9.30,0,333.93,351.67,19.9,17.3,0.133,376211.7,376211.7,27041,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152704,409586.00
04/20/2016 07:45,2,0.527,ACTIVE,211.25,339.04,59.970,1461152703,"274151322000085","219011344069620",29.84,9.70,0,334.24,345.06,16.0,13.5,0.093,642206.2,642206.2,20650,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152705,409587.00
04/20/2016 07:45,2,0.668,ACTIVE,212.61,344.15,60.007,1461152703,"201051344000633","219011344069620",30.30,8.50,0,333.63,352.57,20.5,17.9,0.141,367091.1,367091.1,27500,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152706,409588.00
