ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 07:45,2,0.688,ACTIVE,212.38,342.95,60.012,1461152703,"201051344000469","219011344069620",30.53,8.00,0,331.83,351.67,21.2,18.6,0.150,368349.3,368349.3,27446,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152707,409589.00
04/20/2016 07:45,2,0.635,ACTIVE,211.25,339.95,59.970,1461152703,"201051344000646","219011344069620",30.20,9.00,0,331.53,348.06,19.5,16.9,0.133,372625.3,372625.3,32004,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152708,409590.00
04/20/2016 07:45,2,0.570,ACTIVE,210.80,339.04,59.970,1461152703,"274151322000052","219011344069620",29.88,10.30,0,333.03,345.66,17.3,14.8,0.110,652082.1,652082.1,20873,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152709,409591.00
04/20/2016 07:45,2,0.586,ACTIVE,211.48,340.25,59.986,1461152703,"201051344000585","219011344069620",30.73,9.30,0,332.13,348.06,18.3,15.7,0.115,378564.5,378564.5,32008,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152709,409592.00
04/20/2016 07:45,2,0.645,ACTIVE,211.25,339.65,59.970,1461152703,"201051344001230","219011344069620",30.30,9.30,0,330.63,347.46,19.8,17.2,0.133,376426.4,376426.4,31802,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152710,409593.00
04/20/2016 07:45,2,0.621,ACTIVE,211.70,340.85,59.965,1461152703,"201051344000582","219011344069620",30.85,8.00,0,332.43,349.56,19.4,16.8,0.128,369979.4,369979.4,31979,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152711,409594.00
04/20/2016 07:45,2,0.709,ACTIVE,211.03,339.95,59.954,1461152703,"201051344000955","219011344069620",30.77,9.00,0,331.23,348.66,22.1,19.5,0.150,381604.3,381604.3,31918,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152712,409595.00
04/20/2016 07:45,2,0.357,ACTIVE,211.25,423.20,59.965,1461152703,"274151322000094","219011344069620",39.88,10.70,0,335.14,431.62,14.5,12.1,0.088,523370.6,523370.6,21785,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152713,409596.00
04/20/2016 07:45,2,0.695,ACTIVE,212.16,342.65,59.928,1461152703,"201051344000579","219011344069620",30.00,9.30,0,333.63,350.77,21.2,18.5,0.141,381874.8,381874.8,7521,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152714,409597.00
04/20/2016 07:45,2,0.697,ACTIVE,211.25,339.34,59.965,1461152703,"201051344000890","219011344069620",30.40,9.00,0,330.93,348.66,21.5,18.8,0.133,378751.1,378751.1,31941,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152715,409598.00
04/20/2016 07:45,2,0.682,ACTIVE,211.70,340.55,59.975,1461152703,"201051344000438","219011344069620",30.69,8.50,0,331.53,350.77,21.2,18.5,0.141,380906.0,380906.0,31947,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152716,409599.00
04/20/2016 07:45,2,0.691,ACTIVE,211.70,340.55,59.975,1461152703,"201051344000417","219011344069620",30.43,9.00,0,330.33,349.26,21.3,18.6,0.137,374023.8,374023.8,32097,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152717,409600.00
04/20/2016 07:45,2,0.471,ACTIVE,210.80,338.74,59.965,1461152703,"274151322000083","219011344069620",30.43,9.70,0,333.03,345.66,14.5,12.1,0.088,646296.3,646296.3,20931,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152718,409601.00
04/20/2016 07:45,2,0.592,ACTIVE,211.70,342.95,59.922,1461152703,"274151322000076","219011344069620",30.81,10.30,0,334.54,346.56,18.5,15.9,0.115,687575.9,687575.9,20931,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152718,409602.00
04/20/2016 07:45,2,0.652,ACTIVE,211.93,342.05,59.970,1461152703,"201051344000868","219011344069620",30.93,9.00,0,333.33,350.17,20.5,17.8,0.141,367469.0,367469.0,27180,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152719,409603.00
04/20/2016 07:45,2,0.529,ACTIVE,211.25,339.34,59.959,1461152703,"274151322000095","219011344069620",30.53,9.30,0,333.63,348.96,16.3,13.8,0.102,680585.7,680585.7,20831,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152720,409604.00
04/20/2016 07:45,2,0.662,ACTIVE,211.93,343.25,59.965,1461152703,"201051344000988","219011344069620",30.49,9.00,0,332.73,352.27,20.5,17.8,0.159,364823.7,364823.7,27468,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152721,409605.00
04/20/2016 07:45,2,0.633,ACTIVE,211.25,339.65,59.938,1461152703,"201051344001025","219011344069620",30.63,8.50,0,330.93,348.66,19.7,17.1,0.133,378486.7,378486.7,31989,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152722,409606.00
04/20/2016 07:45,2,0.650,ACTIVE,211.70,341.75,59.986,1461152703,"201051344000458","219011344069620",30.38,10.00,0,333.63,349.56,20.0,17.4,0.141,375429.1,375429.1,27392,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152723,409607.00
04/20/2016 07:45,2,0.645,ACTIVE,212.61,343.55,59.965,1461152703,"201051344000853","219011344069620",30.36,8.50,0,334.24,351.37,19.9,17.2,0.137,373903.2,373903.2,26986,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152724,409608.00
04/20/2016 07:45,2,0.641,ACTIVE,211.93,341.15,59.970,1461152703,"201051344000685","219011344069620",30.20,9.00,0,333.93,374.21,19.6,17.0,0.146,380470.5,380470.5,31815,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152725,409609.00
04/20/2016 07:45,2,0.598,ACTIVE,211.70,340.85,59.928,1461152703,"201051344000917","219011344069620",30.75,9.70,0,331.53,349.86,18.7,16.1,0.124,377577.9,377577.9,31817,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152726,409610.00
04/20/2016 07:45,2,0.596,ACTIVE,211.70,340.55,59.996,1461152703,"201051344001145","219011344069620",30.32,8.50,0,333.03,348.36,18.4,15.8,0.124,382729.2,382729.2,31678,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152727,409611.00
04/20/2016 07:45,2,0.662,ACTIVE,211.48,340.85,59.981,1461152703,"201051344000651","219011344069620",30.32,7.70,0,333.03,348.66,20.3,17.7,0.137,374680.7,374680.7,32044,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152728,409612.00
04/20/2016 07:45,2,0.531,ACTIVE,210.80,340.55,59.970,1461152703,"274151322000088","219011344069620",29.54,10.30,0,333.03,345.06,15.9,13.5,0.097,625773.2,625773.2,20613,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152728,409613.00
04/20/2016 07:45,2,0.369,ACTIVE,211.93,427.11,59.965,1461152703,"274151322000068","219011344069620",40.49,12.30,0,336.34,441.54,15.2,12.7,0.084,523054.0,523054.0,21992,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152730,409614.00
04/20/2016 07:45,2,0.643,ACTIVE,211.25,339.34,59.996,1461152703,"201051344001135","219011344069620",30.40,9.00,0,331.23,348.06,19.8,17.2,0.133,371042.2,371042.2,31996,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152731,409615.00
04/20/2016 07:45,2,0.670,ACTIVE,211.48,342.05,59.970,1461152703,"201051344000594","219011344069620",30.57,9.00,0,331.83,351.07,20.8,18.2,0.146,378668.8,378668.8,27428,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152732,409616.00
04/20/2016 07:45,2,0.662,ACTIVE,211.48,340.55,59.970,1461152703,"201051344001203","219011344069620",30.89,9.00,0,331.83,351.97,20.8,18.1,0.150,377638.4,377638.4,31997,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152733,409617.00
04/20/2016 07:45,2,0.543,ACTIVE,210.80,337.24,60.007,1461152703,"274151322000054","219011344069620",29.76,11.00,0,333.33,345.96,16.4,13.9,0.097,639514.2,639514.2,20638,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152734,409618.00
04/20/2016 07:45,2,0.666,ACTIVE,212.16,341.45,59.991,1461152703,"201051344000867","219011344069620",30.40,9.70,0,332.73,350.17,20.6,17.9,0.141,366811.4,366811.4,27433,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152735,409619.00
04/20/2016 07:45,2,0.742,ACTIVE,211.48,341.45,59.975,1461152703,"201051344001093","219011344069620",30.71,9.70,0,331.83,351.07,23.1,20.4,0.155,376503.1,376503.1,31869,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152736,409620.00
04/20/2016 07:45,2,0.613,ACTIVE,211.93,342.95,59.928,1461152703,"201051344000900","219011344069620",30.32,8.50,0,332.73,350.17,18.9,16.3,0.137,382247.1,382247.1,26820,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152737,409621.00
04/20/2016 07:45,2,0.666,ACTIVE,212.16,342.35,60.023,1461152703,"201051344000648","219011344069620",30.51,8.00,0,332.73,350.47,20.6,18.0,0.137,374720.6,374720.6,27125,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152738,409622.00
04/20/2016 07:45,2,0.652,ACTIVE,211.93,342.35,59.975,1461152703,"201051344000569","219011344069620",30.57,9.00,0,333.33,350.17,20.3,17.6,0.133,383462.6,383462.6,26753,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152739,409623.00
04/20/2016 07:45,2,0.637,ACTIVE,211.93,342.05,59.981,1461152703,"201051344000983","219011344069620",30.73,9.00,0,333.03,350.17,19.9,17.3,0.141,375064.2,375064.2,27225,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152739,409624.00
04/20/2016 07:45,2,0.652,ACTIVE,211.93,342.05,59.975,1461152703,"201051344001158","219011344069620",30.18,8.50,0,332.73,350.77,20.0,17.4,0.146,369811.8,369811.8,27486,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152740,409625.00
04/20/2016 07:45,2,0.660,ACTIVE,212.61,343.55,59.996,1461152703,"201051344000576","219011344069620",30.51,8.50,0,334.24,350.77,20.4,17.8,0.141,376624.4,376624.4,26899,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152741,409626.00
04/20/2016 07:45,2,0.529,ACTIVE,211.25,341.75,59.975,1461152703,"274151322000087","219011344069620",29.20,10.70,0,333.03,345.06,15.6,13.2,0.097,613657.9,613657.9,20713,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461152742,409627.00
04/20/2016 08:00,2,0.945,ACTIVE,212.16,345.96,59.949,1461153603,"201051344000645","219011344069620",30.55,10.30,0,333.63,357.38,29.3,26.4,0.217,376217.1,376217.1,27042,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153604,409628.00
04/20/2016 08:00,2,0.803,ACTIVE,210.80,340.85,59.965,1461153603,"274151322000085","219011344069620",30.06,10.30,0,330.63,349.26,24.4,21.7,0.155,642210.6,642210.6,20651,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153605,409629.00
04/20/2016 08:00,2,0.959,ACTIVE,212.38,346.26,59.981,1461153603,"201051344000633","219011344069620",30.47,9.70,0,332.43,358.58,29.6,26.7,0.234,367096.7,367096.7,27501,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153606,409630.00
04/20/2016 08:00,2,0.984,ACTIVE,212.16,345.66,59.986,1461153603,"201051344000469","219011344069620",30.69,9.30,0,333.03,357.98,30.7,27.7,0.239,368355.1,368355.1,27447,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153607,409631.00
04/20/2016 08:00,2,0.898,ACTIVE,211.25,343.55,59.949,1461153603,"201051344000646","219011344069620",31.03,10.00,0,330.93,354.97,28.3,25.4,0.217,372630.5,372630.5,32005,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153608,409632.00
04/20/2016 08:00,2,0.850,ACTIVE,210.57,343.25,59.986,1461153603,"274151322000052","219011344069620",30.10,11.30,0,330.33,350.77,26.0,23.2,0.172,652086.8,652086.8,20874,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153608,409633.00
04/20/2016 08:00,2,0.869,ACTIVE,211.93,343.55,59.975,1461153603,"201051344000585","219011344069620",30.53,10.70,0,330.93,354.37,26.9,24.0,0.199,378569.4,378569.4,32009,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153609,409634.00
04/20/2016 08:00,2,0.941,ACTIVE,211.48,342.65,59.917,1461153603,"201051344001230","219011344069620",30.55,10.70,0,329.73,354.67,29.2,26.2,0.221,376431.8,376431.8,31803,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153610,409635.00
04/20/2016 08:00,2,0.906,ACTIVE,212.16,344.45,59.970,1461153603,"201051344000582","219011344069620",30.73,9.30,0,331.53,355.58,28.3,25.4,0.203,369984.7,369984.7,31980,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153611,409636.00
04/20/2016 08:00,2,1.010,ACTIVE,211.48,343.85,59.954,1461153603,"201051344000955","219011344069620",30.73,10.00,0,330.03,357.38,31.5,28.4,0.239,381610.3,381610.3,31919,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153612,409637.00
04/20/2016 08:00,2,0.545,ACTIVE,210.80,426.81,59.928,1461153603,"274151322000094","219011344069620",40.12,12.30,0,334.84,446.05,22.2,19.5,0.141,523374.5,523374.5,21786,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153613,409638.00
04/20/2016 08:00,2,0.975,ACTIVE,211.93,345.66,59.970,1461153603,"201051344000579","219011344069620",30.85,10.30,0,334.24,357.38,30.5,27.5,0.230,381880.6,381880.6,7522,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153614,409639.00
04/20/2016 08:00,2,0.994,ACTIVE,211.25,342.95,59.954,1461153603,"201051344000890","219011344069620",30.73,10.30,0,329.73,356.18,30.9,27.9,0.230,378757.0,378757.0,31942,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153615,409640.00
04/20/2016 08:00,2,0.982,ACTIVE,211.70,343.85,59.970,1461153603,"201051344000438","219011344069620",30.53,9.70,0,331.53,357.08,30.4,27.4,0.230,380911.7,380911.7,31948,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153616,409641.00
04/20/2016 08:00,2,0.965,ACTIVE,211.93,344.45,59.965,1461153603,"201051344000417","219011344069620",30.81,10.00,0,331.83,355.58,30.1,27.2,0.225,374029.5,374029.5,32098,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153617,409642.00
04/20/2016 08:00,2,0.746,ACTIVE,210.57,343.85,59.912,1461153603,"274151322000083","219011344069620",30.59,10.70,0,330.33,348.96,23.1,20.4,0.146,646300.3,646300.3,20932,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153618,409643.00
04/20/2016 08:00,2,0.904,ACTIVE,211.48,344.76,59.965,1461153603,"274151322000076","219011344069620",30.81,11.70,0,331.53,351.97,28.2,25.3,0.190,687581.0,687581.0,20932,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153619,409644.00
04/20/2016 08:00,2,0.973,ACTIVE,211.70,344.76,59.954,1461153603,"201051344000868","219011344069620",30.40,9.70,0,331.83,356.78,30.0,27.0,0.230,367474.6,367474.6,27181,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153619,409645.00
04/20/2016 08:00,2,0.809,ACTIVE,210.80,344.76,59.954,1461153603,"274151322000095","219011344069620",31.09,10.70,0,330.33,351.07,25.5,22.7,0.164,680590.2,680590.2,20832,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153620,409646.00
04/20/2016 08:00,2,0.975,ACTIVE,212.16,346.56,59.975,1461153603,"201051344000988","219011344069620",30.49,10.30,0,332.13,358.88,30.1,27.1,0.234,364829.3,364829.3,27469,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153621,409647.00
04/20/2016 08:00,2,0.926,ACTIVE,211.48,343.85,59.959,1461153603,"201051344001025","219011344069620",30.75,9.70,0,331.23,355.58,28.8,25.9,0.208,378492.0,378492.0,31990,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153622,409648.00
04/20/2016 08:00,2,0.943,ACTIVE,211.93,345.06,59.965,1461153603,"201051344000458","219011344069620",30.51,11.00,0,332.13,356.48,29.2,26.2,0.230,375434.6,375434.6,27393,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153623,409649.00
04/20/2016 08:00,2,0.936,ACTIVE,212.83,345.96,59.965,1461153603,"201051344000853","219011344069620",30.69,9.70,0,333.63,357.98,29.1,26.2,0.221,373908.6,373908.6,26987,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153624,409650.00
04/20/2016 08:00,2,0.932,ACTIVE,211.93,345.06,59.965,1461153603,"201051344000685","219011344069620",30.63,10.00,0,330.33,356.78,28.9,26.0,0.230,380475.8,380475.8,31816,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153625,409651.00
04/20/2016 08:00,2,0.898,ACTIVE,211.70,344.15,59.954,1461153603,"201051344000917","219011344069620",30.34,10.70,0,331.23,355.58,27.7,24.8,0.199,377583.0,377583.0,31818,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153626,409652.00
04/20/2016 08:00,2,0.865,ACTIVE,211.93,343.85,59.970,1461153603,"201051344001145","219011344069620",31.07,9.70,0,332.13,355.28,27.3,24.4,0.203,382734.2,382734.2,31679,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153627,409653.00
04/20/2016 08:00,2,0.949,ACTIVE,211.70,344.45,59.959,1461153603,"201051344000651","219011344069620",30.73,9.30,0,331.23,356.18,29.6,26.6,0.221,374686.3,374686.3,32045,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153628,409654.00
04/20/2016 08:00,2,0.812,ACTIVE,210.57,339.04,59.949,1461153603,"274151322000088","219011344069620",29.82,11.70,0,329.73,355.28,24.6,21.8,0.146,625777.6,625777.6,20614,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153628,409655.00
04/20/2016 08:00,2,0.568,ACTIVE,211.48,424.41,59.949,1461153603,"274151322000068","219011344069620",39.90,14.00,0,335.74,446.95,23.0,20.3,0.137,523058.1,523058.1,21993,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153629,409656.00
04/20/2016 08:00,2,0.928,ACTIVE,211.48,342.65,59.986,1461153603,"201051344001135","219011344069620",30.77,10.00,0,331.23,354.97,29.0,26.0,0.221,371047.5,371047.5,31997,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153630,409657.00
04/20/2016 08:00,2,0.967,ACTIVE,211.48,344.45,59.949,1461153603,"201051344000594","219011344069620",30.83,10.00,0,331.83,357.08,30.2,27.2,0.225,378674.4,378674.4,27429,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153631,409658.00
04/20/2016 08:00,2,0.977,ACTIVE,211.93,344.15,59.949,1461153603,"201051344001203","219011344069620",30.71,10.00,0,331.53,357.98,30.4,27.4,0.239,377644.1,377644.1,31998,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153632,409659.00
04/20/2016 08:00,2,0.818,ACTIVE,210.80,339.95,59.944,1461153603,"274151322000054","219011344069620",30.24,12.00,0,330.33,349.86,25.1,22.3,0.168,639518.7,639518.7,20639,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153633,409660.00
04/20/2016 08:00,2,0.969,ACTIVE,212.16,345.06,59.949,1461153603,"201051344000867","219011344069620",30.55,10.70,0,332.13,357.08,30.0,27.1,0.225,366817.0,366817.0,27434,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153634,409661.00
04/20/2016 08:00,2,0.924,ACTIVE,211.93,345.96,59.944,1461153603,"201051344000900","219011344069620",30.59,9.70,0,333.03,357.68,28.7,25.7,0.234,382252.3,382252.3,26821,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153636,409662.00
04/20/2016 08:00,2,0.953,ACTIVE,212.16,345.36,59.944,1461153603,"201051344000648","219011344069620",30.77,9.30,0,333.93,357.38,29.7,26.8,0.221,374726.2,374726.2,27126,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153637,409663.00
04/20/2016 08:00,2,0.951,ACTIVE,212.16,345.96,59.944,1461153603,"201051344000569","219011344069620",30.61,10.00,0,333.93,357.38,29.5,26.6,0.225,383468.1,383468.1,26754,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153638,409664.00
04/20/2016 08:00,2,0.939,ACTIVE,212.16,345.36,59.944,1461153603,"201051344000983","219011344069620",30.71,10.00,0,333.33,357.08,29.3,26.3,0.230,375069.6,375069.6,27226,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153639,409665.00
04/20/2016 08:00,2,0.961,ACTIVE,212.16,345.96,59.949,1461153603,"201051344001158","219011344069620",30.26,9.70,0,333.33,357.98,29.5,26.5,0.230,369817.3,369817.3,27487,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153640,409666.00
04/20/2016 08:00,2,0.953,ACTIVE,212.61,346.26,59.928,1461153603,"201051344000576","219011344069620",30.73,9.70,0,333.03,358.28,29.7,26.7,0.217,376629.9,376629.9,26900,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153641,409667.00
04/20/2016 08:00,2,0.803,ACTIVE,211.03,342.95,59.938,1461153603,"274151322000087","219011344069620",29.60,12.00,0,329.13,360.08,24.1,21.3,0.155,613662.1,613662.1,20714,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153641,409668.00
04/20/2016 08:00,2,1.062,ACTIVE,211.70,345.66,59.933,1461153603,"201051344001093","219011344069620",30.71,10.70,0,331.53,359.18,33.1,30.1,0.247,376509.4,376509.4,31870,0,0,0,L,1122011218,1,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461153642,409669.00
04/20/2016 08:15,2,0.963,ACTIVE,212.83,345.66,59.933,1461154504,"201051344000645","219011344069620",30.22,11.30,0,334.54,360.69,29.5,26.5,0.221,376224.2,376224.2,27043,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154505,409670.00
04/20/2016 08:15,2,0.828,ACTIVE,211.25,341.75,59.975,1461154504,"274151322000085","219011344069620",29.78,11.70,0,334.24,352.27,25.0,22.2,0.164,642216.5,642216.5,20652,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154506,409671.00
04/20/2016 08:15,2,0.947,ACTIVE,212.61,346.56,59.986,1461154504,"201051344000633","219011344069620",30.91,10.70,0,333.03,361.89,29.7,26.8,0.225,367103.8,367103.8,27502,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154507,409672.00
04/20/2016 08:15,2,0.982,ACTIVE,212.16,345.06,59.965,1461154504,"201051344000469","219011344069620",30.59,10.30,0,332.43,360.99,30.4,27.5,0.234,368362.5,368362.5,27448,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154508,409673.00
04/20/2016 08:15,2,0.924,ACTIVE,211.48,343.85,59.975,1461154504,"201051344000646","219011344069620",30.55,10.70,0,331.83,358.58,28.6,25.7,0.217,372637.3,372637.3,32006,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154508,409674.00
04/20/2016 08:15,2,0.871,ACTIVE,210.57,340.25,59.970,1461154504,"274151322000052","219011344069620",29.82,12.70,0,333.03,353.17,26.3,23.4,0.181,652093.0,652093.0,20875,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154509,409675.00
04/20/2016 08:15,2,0.900,ACTIVE,211.93,343.85,59.991,1461154504,"201051344000585","219011344069620",30.40,11.70,0,332.73,357.98,27.8,24.9,0.203,378575.9,378575.9,32010,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154510,409676.00
04/20/2016 08:15,2,0.932,ACTIVE,211.70,343.25,59.981,1461154504,"201051344001230","219011344069620",30.43,11.30,0,330.63,358.58,28.8,25.8,0.217,376438.8,376438.8,31804,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154511,409677.00
04/20/2016 08:15,2,0.922,ACTIVE,212.38,344.45,59.981,1461154504,"201051344000582","219011344069620",30.32,10.70,0,332.43,359.18,28.4,25.4,0.208,369991.4,369991.4,31981,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154513,409678.00
04/20/2016 08:15,2,0.986,ACTIVE,211.48,343.25,59.975,1461154504,"201051344000955","219011344069620",30.81,11.00,0,331.53,360.38,30.8,27.8,0.234,381617.8,381617.8,31920,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154514,409679.00
04/20/2016 08:15,2,0.562,ACTIVE,211.25,413.29,59.975,1461154504,"274151322000094","219011344069620",38.94,14.00,0,333.03,449.65,22.1,19.5,0.146,523379.8,523379.8,21787,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154514,409680.00
04/20/2016 08:15,2,0.973,ACTIVE,212.38,344.76,59.965,1461154504,"201051344000579","219011344069620",30.79,11.30,0,333.93,360.69,30.3,27.3,0.225,381887.9,381887.9,7523,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154515,409681.00
04/20/2016 08:15,2,1.000,ACTIVE,211.48,342.95,59.986,1461154504,"201051344000890","219011344069620",30.10,11.00,0,330.93,360.08,30.5,27.5,0.221,378764.4,378764.4,31943,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154516,409682.00
04/20/2016 08:15,2,0.963,ACTIVE,211.93,343.85,59.981,1461154504,"201051344000438","219011344069620",30.75,10.70,0,332.73,362.19,30.0,27.0,0.225,380919.0,380919.0,31949,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154517,409683.00
04/20/2016 08:15,2,0.973,ACTIVE,211.93,343.85,59.981,1461154504,"201051344000417","219011344069620",30.16,11.00,0,331.83,359.18,29.7,26.8,0.225,374036.7,374036.7,32099,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154518,409684.00
04/20/2016 08:15,2,0.785,ACTIVE,210.80,341.15,59.986,1461154504,"274151322000083","219011344069620",29.88,12.00,0,331.83,351.97,23.8,21.0,0.150,646305.9,646305.9,20933,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154519,409685.00
04/20/2016 08:15,2,0.900,ACTIVE,211.93,341.45,59.975,1461154504,"274151322000076","219011344069620",30.87,13.00,0,334.24,355.28,28.1,25.2,0.186,687587.8,687587.8,20933,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154520,409686.00
04/20/2016 08:15,2,0.955,ACTIVE,212.16,344.45,59.986,1461154504,"201051344000868","219011344069620",30.53,10.70,0,333.33,360.38,29.5,26.6,0.221,367481.8,367481.8,27182,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154521,409687.00
04/20/2016 08:15,2,0.842,ACTIVE,211.25,339.65,59.986,1461154504,"274151322000095","219011344069620",30.49,11.70,0,332.43,354.67,26.0,23.2,0.168,680596.4,680596.4,20833,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154522,409688.00
04/20/2016 08:15,2,0.957,ACTIVE,212.16,345.96,59.975,1461154504,"201051344000988","219011344069620",30.40,11.00,0,333.03,362.49,29.5,26.5,0.230,364836.5,364836.5,27470,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154523,409689.00
04/20/2016 08:15,2,0.924,ACTIVE,211.70,343.85,59.949,1461154504,"201051344001025","219011344069620",30.67,11.00,0,332.43,359.78,28.7,25.8,0.212,378498.9,378498.9,31991,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154523,409690.00
04/20/2016 08:15,2,0.949,ACTIVE,212.38,344.45,59.986,1461154504,"201051344000458","219011344069620",30.16,12.00,0,333.63,359.78,29.0,26.1,0.225,375441.5,375441.5,27394,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154524,409691.00
04/20/2016 08:15,2,0.930,ACTIVE,212.83,346.56,59.975,1461154504,"201051344000853","219011344069620",30.65,10.70,0,335.74,360.99,28.9,26.0,0.217,373915.5,373915.5,26988,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154525,409692.00
04/20/2016 08:15,2,0.904,ACTIVE,211.93,344.76,59.981,1461154504,"201051344000685","219011344069620",30.95,10.70,0,331.83,359.48,28.4,25.5,0.221,380482.7,380482.7,31817,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154526,409693.00
04/20/2016 08:15,2,0.883,ACTIVE,212.16,344.45,59.996,1461154504,"201051344000917","219011344069620",30.73,12.00,0,332.43,358.88,27.5,24.6,0.212,377589.6,377589.6,31819,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154527,409694.00
04/20/2016 08:15,2,0.891,ACTIVE,211.93,343.25,59.986,1461154504,"201051344001145","219011344069620",30.42,10.70,0,333.33,358.58,27.4,24.6,0.203,382740.7,382740.7,31680,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154528,409695.00
04/20/2016 08:15,2,0.957,ACTIVE,212.16,344.76,59.975,1461154504,"201051344000651","219011344069620",30.18,10.30,0,333.33,359.48,29.3,26.3,0.217,374693.3,374693.3,32046,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154529,409696.00
04/20/2016 08:15,2,0.818,ACTIVE,210.57,340.25,59.986,1461154504,"274151322000088","219011344069620",29.40,12.70,0,333.33,351.97,24.4,21.6,0.164,625783.4,625783.4,20615,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154530,409697.00
04/20/2016 08:15,2,0.572,ACTIVE,211.70,424.71,59.991,1461154504,"274151322000068","219011344069620",39.80,15.50,0,332.13,445.15,23.0,20.3,0.137,523063.5,523063.5,21994,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154531,409698.00
04/20/2016 08:15,2,0.941,ACTIVE,211.48,342.65,59.975,1461154504,"201051344001135","219011344069620",30.14,11.00,0,331.53,358.58,28.8,25.9,0.221,371054.4,371054.4,31998,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154532,409699.00
04/20/2016 08:15,2,0.957,ACTIVE,211.93,344.45,59.986,1461154504,"201051344000594","219011344069620",30.85,11.00,0,331.83,360.08,29.9,27.0,0.221,378681.6,378681.6,27430,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154533,409700.00
04/20/2016 08:15,2,0.949,ACTIVE,211.93,343.85,59.949,1461154504,"201051344001203","219011344069620",30.81,10.70,0,333.03,361.29,29.6,26.6,0.230,377651.3,377651.3,31999,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154533,409701.00
04/20/2016 08:15,2,0.840,ACTIVE,211.03,342.65,60.002,1461154504,"274151322000054","219011344069620",29.50,13.00,0,333.03,352.27,25.1,22.3,0.168,639524.6,639524.6,20640,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154535,409702.00
04/20/2016 08:15,2,0.959,ACTIVE,212.16,344.15,59.981,1461154504,"201051344000867","219011344069620",30.36,11.30,0,333.63,360.38,29.5,26.6,0.221,366824.1,366824.1,27435,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154536,409703.00
04/20/2016 08:15,2,1.020,ACTIVE,211.93,345.06,59.970,1461154504,"201051344001093","219011344069620",30.53,12.00,0,332.13,361.29,31.6,28.5,0.234,376517.1,376517.1,31871,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154536,409704.00
04/20/2016 08:15,2,0.920,ACTIVE,212.16,345.36,59.986,1461154504,"201051344000900","219011344069620",30.32,10.30,0,333.03,360.69,28.3,25.4,0.225,382259.1,382259.1,26822,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154537,409705.00
04/20/2016 08:15,2,0.967,ACTIVE,212.38,344.76,59.981,1461154504,"201051344000648","219011344069620",30.18,10.30,0,334.54,360.38,29.6,26.6,0.225,374733.2,374733.2,27127,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154538,409706.00
04/20/2016 08:15,2,0.943,ACTIVE,212.61,345.06,59.991,1461154504,"201051344000569","219011344069620",30.75,11.00,0,334.54,360.38,29.4,26.5,0.225,383475.1,383475.1,26755,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154539,409707.00
04/20/2016 08:15,2,0.953,ACTIVE,212.16,344.45,59.954,1461154504,"201051344000983","219011344069620",30.24,11.30,0,333.93,360.08,29.2,26.3,0.225,375076.5,375076.5,27227,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154540,409708.00
04/20/2016 08:15,2,0.957,ACTIVE,212.38,344.76,59.991,1461154504,"201051344001158","219011344069620",30.10,10.30,0,333.93,360.69,29.2,26.2,0.230,369824.2,369824.2,27488,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154541,409709.00
04/20/2016 08:15,2,0.945,ACTIVE,212.83,346.26,60.012,1461154504,"201051344000576","219011344069620",30.67,10.30,0,334.54,360.99,29.4,26.5,0.217,376636.9,376636.9,26901,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154542,409710.00
04/20/2016 08:15,2,0.816,ACTIVE,211.03,340.85,59.975,1461154504,"274151322000087","219011344069620",29.40,13.30,0,330.63,351.67,24.3,21.6,0.155,613667.8,613667.8,20715,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461154543,409711.00
04/20/2016 08:30,2,0.793,ACTIVE,212.16,342.95,60.023,1461155404,"201051344000645","219011344069620",30.16,11.70,0,333.63,368.50,24.2,21.5,0.181,376231.2,376231.2,27044,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155405,409712.00
04/20/2016 08:30,2,0.678,ACTIVE,210.35,338.74,59.954,1461155404,"274151322000085","219011344069620",29.42,12.70,0,330.93,357.68,20.2,17.6,0.133,642222.4,642222.4,20653,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155406,409713.00
04/20/2016 08:30,2,0.766,ACTIVE,212.16,343.85,59.965,1461155404,"201051344000633","219011344069620",30.34,11.30,0,332.73,369.10,23.6,20.8,0.172,367111.0,367111.0,27503,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155407,409714.00
04/20/2016 08:30,2,0.760,ACTIVE,211.93,342.65,59.965,1461155404,"201051344000469","219011344069620",30.63,11.00,0,332.43,368.80,23.6,20.8,0.168,368369.8,368369.8,27449,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155408,409715.00
04/20/2016 08:30,2,0.725,ACTIVE,211.03,341.45,59.933,1461155404,"201051344000646","219011344069620",30.32,11.30,0,331.23,366.40,22.3,19.6,0.159,372644.2,372644.2,32007,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155409,409716.00
04/20/2016 08:30,2,0.672,ACTIVE,210.12,339.65,59.954,1461155404,"274151322000052","219011344069620",29.06,13.70,0,330.93,358.58,19.8,17.2,0.124,652099.3,652099.3,20876,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155410,409717.00
04/20/2016 08:30,2,0.699,ACTIVE,211.48,341.75,59.975,1461155404,"201051344000585","219011344069620",30.40,12.00,0,331.83,365.80,21.6,18.9,0.150,378582.6,378582.6,32011,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155410,409718.00
04/20/2016 08:30,2,0.680,ACTIVE,211.03,340.25,59.975,1461155404,"201051344001230","219011344069620",29.90,12.00,0,330.03,367.60,20.6,18.0,0.146,376445.7,376445.7,31805,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155411,409719.00
04/20/2016 08:30,2,0.684,ACTIVE,211.70,342.05,59.981,1461155404,"201051344000582","219011344069620",30.18,11.30,0,333.03,367.00,20.9,18.3,0.141,369998.3,369998.3,31982,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155412,409720.00
04/20/2016 08:30,2,0.725,ACTIVE,210.80,339.95,59.959,1461155404,"201051344000955","219011344069620",30.20,11.70,0,331.83,368.80,22.2,19.6,0.155,381625.2,381625.2,31921,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155413,409721.00
04/20/2016 08:30,2,0.379,ACTIVE,210.35,421.10,59.970,1461155404,"274151322000094","219011344069620",39.78,15.30,0,332.13,455.67,15.4,12.9,0.088,523385.1,523385.1,21788,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155414,409722.00
04/20/2016 08:30,2,0.717,ACTIVE,211.70,340.85,59.970,1461155404,"201051344000579","219011344069620",30.06,11.70,0,333.33,368.80,21.8,19.1,0.150,381895.2,381895.2,7524,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155415,409723.00
04/20/2016 08:30,2,0.701,ACTIVE,211.03,340.25,59.965,1461155404,"201051344000890","219011344069620",30.20,11.30,0,332.13,367.30,21.5,18.8,0.150,378771.7,378771.7,31944,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155416,409724.00
04/20/2016 08:30,2,0.682,ACTIVE,211.25,340.55,60.012,1461155404,"201051344000438","219011344069620",30.43,11.00,0,332.13,369.10,21.0,18.4,0.141,380926.3,380926.3,31950,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155417,409725.00
04/20/2016 08:30,2,0.703,ACTIVE,211.25,340.55,60.007,1461155404,"201051344000417","219011344069620",29.90,11.30,0,331.53,366.40,21.3,18.6,0.137,374043.9,374043.9,32100,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155418,409726.00
04/20/2016 08:30,2,0.561,ACTIVE,210.12,340.85,59.970,1461155404,"274151322000083","219011344069620",29.20,13.00,0,331.53,357.38,16.6,14.1,0.102,646311.7,646311.7,20934,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155419,409727.00
04/20/2016 08:30,2,0.613,ACTIVE,210.80,338.44,59.981,1461155404,"274151322000076","219011344069620",30.08,14.00,0,332.43,360.69,18.6,16.1,0.119,687594.7,687594.7,20934,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155419,409728.00
04/20/2016 08:30,2,0.664,ACTIVE,211.25,340.55,59.986,1461155404,"201051344000868","219011344069620",30.00,11.00,0,332.73,367.90,20.2,17.6,0.141,367488.9,367488.9,27183,0,0,0,L,1122011218,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155420,409729.00
04/20/2016 08:30,2,0.584,ACTIVE,210.35,341.75,59.970,1461155404,"274151322000095","219011344069620",29.60,12.70,0,330.63,360.38,17.5,15.0,0.110,680602.7,680602.7,20834,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155421,409730.00
04/20/2016 08:30,2,0.654,ACTIVE,211.48,342.05,59.986,1461155404,"201051344000988","219011344069620",29.70,11.70,0,333.33,370.00,19.7,17.1,0.150,364843.6,364843.6,27471,0,0,0,L,1122011218,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155422,409731.00
04/20/2016 08:30,2,0.645,ACTIVE,211.03,339.34,59.975,1461155404,"201051344001025","219011344069620",30.63,11.70,0,332.73,366.70,20.1,17.4,0.137,378505.9,378505.9,31992,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155423,409732.00
