ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 08:30,2,0.676,ACTIVE,211.25,340.85,59.981,1461155404,"201051344000458","219011344069620",29.70,12.70,0,332.73,367.30,20.4,17.7,0.150,375448.5,375448.5,27395,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155424,409733.00
04/20/2016 08:30,2,0.668,ACTIVE,212.16,342.35,59.938,1461155404,"201051344000853","219011344069620",29.58,11.30,0,334.84,369.10,20.0,17.4,0.137,373922.5,373922.5,26989,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155425,409734.00
04/20/2016 08:30,2,0.650,ACTIVE,211.25,340.85,60.012,1461155404,"201051344000685","219011344069620",29.84,11.00,0,332.13,367.30,19.7,17.1,0.146,380489.6,380489.6,31818,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155426,409735.00
04/20/2016 08:30,2,0.629,ACTIVE,211.25,340.85,59.975,1461155404,"201051344000917","219011344069620",29.38,12.30,0,331.83,367.00,18.8,16.2,0.128,377596.2,377596.2,31820,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155427,409736.00
04/20/2016 08:30,2,0.615,ACTIVE,211.25,340.55,59.975,1461155404,"201051344001145","219011344069620",30.47,11.30,0,333.33,366.70,19.0,16.4,0.133,382747.3,382747.3,31681,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155428,409737.00
04/20/2016 08:30,2,0.660,ACTIVE,211.03,340.55,59.975,1461155404,"201051344000651","219011344069620",30.26,11.00,0,333.03,367.00,20.3,17.7,0.137,374700.3,374700.3,32047,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155428,409738.00
04/20/2016 08:30,2,0.561,ACTIVE,209.90,338.14,59.986,1461155404,"274151322000088","219011344069620",28.53,13.70,0,332.43,357.38,16.2,13.7,0.102,625789.2,625789.2,20616,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155429,409739.00
04/20/2016 08:30,2,0.385,ACTIVE,211.03,424.71,59.975,1461155404,"274151322000068","219011344069620",40.06,16.70,0,332.43,450.56,15.6,13.1,0.088,523068.9,523068.9,21995,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155430,409740.00
04/20/2016 08:30,2,0.676,ACTIVE,210.80,339.34,59.970,1461155404,"201051344001135","219011344069620",29.72,11.30,0,332.13,366.70,20.4,17.7,0.137,371061.3,371061.3,31999,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155431,409741.00
04/20/2016 08:30,2,0.682,ACTIVE,211.03,339.95,59.975,1461155404,"201051344000594","219011344069620",30.36,11.70,0,331.53,369.10,21.0,18.4,0.137,378688.7,378688.7,27431,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155432,409742.00
04/20/2016 08:30,2,0.674,ACTIVE,211.25,340.55,59.975,1461155404,"201051344001203","219011344069620",29.98,11.70,0,332.73,368.50,20.5,17.8,0.146,377658.3,377658.3,32000,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155433,409743.00
04/20/2016 08:30,2,0.611,ACTIVE,210.12,339.34,59.965,1461155404,"274151322000054","219011344069620",29.14,14.00,0,331.23,358.28,18.0,15.5,0.106,639530.6,639530.6,20641,0,0,0,L,1151911521,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155435,409744.00
04/20/2016 08:30,2,0.734,ACTIVE,211.48,341.15,59.965,1461155404,"201051344000867","219011344069620",29.98,12.00,0,333.03,367.60,22.4,19.6,0.155,366831.1,366831.1,27436,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155436,409745.00
04/20/2016 08:30,2,0.779,ACTIVE,211.25,340.55,59.970,1461155404,"201051344001093","219011344069620",29.52,12.70,0,332.13,369.10,23.4,20.6,0.155,376524.5,376524.5,31872,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155437,409746.00
04/20/2016 08:30,2,0.732,ACTIVE,211.48,342.65,59.970,1461155404,"201051344000900","219011344069620",29.94,11.00,0,333.33,368.20,22.2,19.5,0.172,382265.8,382265.8,26823,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155438,409747.00
04/20/2016 08:30,2,0.801,ACTIVE,211.70,342.05,59.965,1461155404,"201051344000648","219011344069620",30.10,11.00,0,333.63,368.20,24.4,21.6,0.181,374740.2,374740.2,27128,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155439,409748.00
04/20/2016 08:30,2,0.807,ACTIVE,211.70,342.35,59.965,1461155404,"201051344000569","219011344069620",29.90,11.70,0,333.93,367.60,24.5,21.7,0.181,383482.1,383482.1,26756,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155440,409749.00
04/20/2016 08:30,2,0.793,ACTIVE,211.48,342.35,59.975,1461155404,"201051344000983","219011344069620",30.55,11.70,0,333.63,367.60,24.6,21.8,0.186,375083.5,375083.5,27228,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155441,409750.00
04/20/2016 08:30,2,0.803,ACTIVE,211.70,342.95,59.970,1461155404,"201051344001158","219011344069620",29.64,11.30,0,333.33,368.80,24.1,21.4,0.186,369831.1,369831.1,27489,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155442,409751.00
04/20/2016 08:30,2,0.799,ACTIVE,212.16,342.95,59.965,1461155404,"201051344000576","219011344069620",30.14,11.00,0,334.24,368.80,24.4,21.6,0.172,376643.8,376643.8,26902,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155442,409752.00
04/20/2016 08:30,2,0.686,ACTIVE,210.35,341.15,59.959,1461155404,"274151322000087","219011344069620",29.20,14.30,0,330.33,357.38,20.3,17.7,0.133,613673.5,613673.5,20716,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461155443,409753.00
04/20/2016 08:45,2,2.479,ACTIVE,213.74,360.08,60.018,1461156303,"201051344000645","219011344069620",30.83,13.30,0,333.33,395.85,77.4,72.8,0.628,376244.1,376244.1,27045,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156305,409754.00
04/20/2016 08:45,2,2.301,ACTIVE,211.25,347.76,59.986,1461156303,"274151322000085","219011344069620",30.06,14.70,0,331.83,374.51,70.0,65.7,0.486,642233.7,642233.7,20654,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156305,409755.00
04/20/2016 08:45,2,2.457,ACTIVE,213.29,360.38,59.986,1461156303,"201051344000633","219011344069620",31.21,12.70,0,331.83,396.75,77.7,73.1,0.650,367123.9,367123.9,27504,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156306,409756.00
04/20/2016 08:45,2,2.547,ACTIVE,213.74,349.26,59.986,1461156303,"201051344000469","219011344069620",30.57,12.30,0,331.53,395.85,79.0,74.3,0.371,368382.9,368382.9,27450,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156307,409757.00
04/20/2016 08:45,2,2.463,ACTIVE,211.70,358.28,60.044,1461156303,"201051344000646","219011344069620",30.36,12.30,0,331.23,388.64,75.8,71.2,0.645,372656.7,372656.7,32008,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156308,409758.00
04/20/2016 08:45,2,2.389,ACTIVE,210.57,362.79,59.991,1461156303,"274151322000052","219011344069620",30.12,15.80,0,333.03,374.81,73.0,68.5,0.508,652111.2,652111.2,20877,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156309,409759.00
04/20/2016 08:45,2,2.408,ACTIVE,212.61,357.98,60.028,1461156303,"201051344000585","219011344069620",30.65,13.30,0,331.23,387.44,74.8,70.2,0.632,378594.9,378594.9,32012,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156310,409760.00
04/20/2016 08:45,2,2.510,ACTIVE,211.93,357.98,59.986,1461156303,"201051344001230","219011344069620",30.79,13.00,0,329.13,388.34,78.3,73.6,0.645,376458.5,376458.5,31806,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156311,409761.00
04/20/2016 08:45,2,2.439,ACTIVE,212.83,357.98,60.034,1461156303,"201051344000582","219011344069620",30.81,12.30,0,331.83,389.54,76.1,71.5,0.614,370010.8,370010.8,31983,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156312,409762.00
04/20/2016 08:45,2,2.578,ACTIVE,211.70,347.16,60.044,1461156303,"201051344000955","219011344069620",30.65,13.30,0,329.73,388.94,80.0,75.3,0.380,381638.6,381638.6,31922,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156313,409763.00
04/20/2016 08:45,2,1.584,ACTIVE,210.80,431.92,59.965,1461156303,"274151322000094","219011344069620",40.51,17.00,0,333.63,468.59,64.7,60.5,0.451,523395.5,523395.5,21789,0,0,0,L,1151911521,0,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156314,409764.00
04/20/2016 08:45,2,2.490,ACTIVE,213.51,360.99,60.007,1461156303,"201051344000579","219011344069620",30.95,13.00,0,331.53,396.15,78.0,73.4,0.658,381908.4,381908.4,7525,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156315,409765.00
04/20/2016 08:45,2,2.512,ACTIVE,211.70,346.26,59.991,1461156303,"201051344000890","219011344069620",30.99,13.00,0,330.93,388.94,78.9,74.2,0.354,378785.0,378785.0,31945,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156316,409766.00
04/20/2016 08:45,2,2.520,ACTIVE,212.38,359.48,59.959,1461156303,"201051344000438","219011344069620",30.65,12.30,0,331.83,390.14,78.2,73.6,0.658,380939.4,380939.4,31951,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156317,409767.00
04/20/2016 08:45,2,2.453,ACTIVE,212.38,357.68,59.938,1461156303,"201051344000417","219011344069620",30.83,13.00,0,331.53,388.34,76.7,72.1,0.641,374056.8,374056.8,32101,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156317,409768.00
04/20/2016 08:45,2,2.260,ACTIVE,211.03,359.18,59.996,1461156303,"274151322000083","219011344069620",30.24,15.00,0,330.63,373.61,69.2,64.8,0.477,646322.9,646322.9,20935,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156318,409769.00
04/20/2016 08:45,2,2.547,ACTIVE,211.93,343.25,59.965,1461156303,"274151322000076","219011344069620",30.75,17.00,0,334.54,379.32,79.4,74.7,0.314,687607.7,687607.7,20935,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156319,409770.00
04/20/2016 08:45,2,2.529,ACTIVE,212.83,360.38,59.981,1461156303,"201051344000868","219011344069620",30.71,12.30,0,331.53,390.74,78.7,74.0,0.641,367502.1,367502.1,27184,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156320,409771.00
04/20/2016 08:45,2,2.447,ACTIVE,211.48,353.47,59.981,1461156303,"274151322000095","219011344069620",30.91,15.00,0,330.33,376.62,76.6,72.0,0.530,680615.1,680615.1,20835,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156321,409772.00
04/20/2016 08:45,2,2.596,ACTIVE,213.51,351.07,59.986,1461156303,"201051344000988","219011344069620",30.40,13.70,0,330.93,398.26,79.9,75.2,0.367,364856.9,364856.9,27472,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156322,409773.00
04/20/2016 08:45,2,2.492,ACTIVE,212.16,357.98,59.986,1461156303,"201051344001025","219011344069620",30.85,13.00,0,330.93,388.94,77.8,73.2,0.636,378518.8,378518.8,31993,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156323,409774.00
04/20/2016 08:45,2,2.520,ACTIVE,213.51,360.99,59.991,1461156303,"201051344000458","219011344069620",30.65,13.70,0,331.83,394.65,78.2,73.6,0.676,375461.5,375461.5,27396,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156324,409775.00
04/20/2016 08:45,2,2.529,ACTIVE,214.19,362.19,59.965,1461156303,"201051344000853","219011344069620",30.77,13.00,0,333.63,397.35,78.8,74.2,0.667,373935.6,373935.6,26990,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156325,409776.00
04/20/2016 08:45,2,2.523,ACTIVE,212.38,359.48,59.965,1461156303,"201051344000685","219011344069620",30.79,12.00,0,331.23,388.94,78.8,74.1,0.681,380502.5,380502.5,31819,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156326,409777.00
04/20/2016 08:45,2,2.494,ACTIVE,212.83,359.48,59.959,1461156303,"201051344000917","219011344069620",30.79,14.00,0,330.93,388.94,77.8,73.2,0.650,377608.8,377608.8,31821,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156327,409778.00
04/20/2016 08:45,2,2.490,ACTIVE,212.38,358.58,59.991,1461156303,"201051344001145","219011344069620",30.73,12.30,0,332.13,388.94,77.5,72.9,0.641,382759.9,382759.9,31682,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156328,409779.00
04/20/2016 08:45,2,2.588,ACTIVE,212.83,357.08,60.012,1461156303,"201051344000651","219011344069620",30.59,12.00,0,331.83,389.84,80.2,75.5,0.362,374713.5,374713.5,32048,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156328,409780.00
04/20/2016 08:45,2,2.393,ACTIVE,210.80,349.56,60.002,1461156303,"274151322000088","219011344069620",29.70,15.50,0,330.03,374.21,72.0,67.5,0.495,625800.9,625800.9,20617,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156329,409781.00
04/20/2016 08:45,2,1.514,ACTIVE,212.16,458.67,60.007,1461156303,"274151322000068","219011344069620",42.18,18.70,0,334.84,474.00,64.9,60.7,0.438,523079.5,523079.5,21996,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156330,409782.00
04/20/2016 08:45,2,2.521,ACTIVE,212.38,357.38,59.991,1461156303,"201051344001135","219011344069620",30.73,13.00,0,331.53,388.94,78.5,73.8,0.658,371074.3,371074.3,32000,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156331,409783.00
04/20/2016 08:45,2,2.596,ACTIVE,212.83,349.26,59.991,1461156303,"201051344000594","219011344069620",30.71,13.30,0,330.93,391.34,80.8,76.1,0.371,378702.2,378702.2,27432,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156332,409784.00
04/20/2016 08:45,2,2.592,ACTIVE,212.83,347.76,59.954,1461156303,"201051344001203","219011344069620",30.69,13.00,0,330.33,392.25,80.6,75.9,0.371,377671.7,377671.7,32001,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156333,409785.00
04/20/2016 08:45,2,2.340,ACTIVE,211.25,359.18,59.986,1461156303,"274151322000054","219011344069620",30.18,16.00,0,330.63,375.11,71.6,67.2,0.504,639542.5,639542.5,20642,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156334,409786.00
04/20/2016 08:45,2,2.576,ACTIVE,213.51,349.56,59.986,1461156303,"201051344000867","219011344069620",30.34,13.30,0,330.63,390.74,79.2,74.6,0.358,366844.4,366844.4,27437,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156335,409787.00
04/20/2016 08:45,2,2.641,ACTIVE,212.83,347.76,60.002,1461156303,"201051344001093","219011344069620",30.55,14.30,0,331.23,390.14,81.8,77.0,0.367,376538.4,376538.4,31873,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156336,409788.00
04/20/2016 08:45,2,2.523,ACTIVE,213.51,362.49,59.965,1461156303,"201051344000900","219011344069620",30.85,12.30,0,332.13,391.94,78.9,74.2,0.650,382279.0,382279.0,26824,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156337,409789.00
04/20/2016 08:45,2,2.508,ACTIVE,213.51,360.08,59.986,1461156303,"201051344000648","219011344069620",30.85,12.30,0,332.43,391.64,78.4,73.7,0.645,374753.5,374753.5,27129,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156338,409790.00
04/20/2016 08:45,2,2.518,ACTIVE,213.74,360.99,60.002,1461156303,"201051344000569","219011344069620",30.89,12.70,0,333.03,394.05,78.8,74.1,0.654,383495.3,383495.3,26757,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156339,409791.00
04/20/2016 08:45,2,2.523,ACTIVE,213.74,361.29,59.996,1461156303,"201051344000983","219011344069620",30.81,13.00,0,330.93,391.34,78.8,74.1,0.663,375096.7,375096.7,27229,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156339,409792.00
04/20/2016 08:45,2,2.541,ACTIVE,213.51,360.69,60.002,1461156303,"201051344001158","219011344069620",30.75,12.30,0,332.43,394.65,79.2,74.5,0.672,369844.4,369844.4,27490,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156341,409793.00
04/20/2016 08:45,2,2.543,ACTIVE,213.96,360.99,59.996,1461156303,"201051344000576","219011344069620",30.67,12.30,0,332.43,396.45,79.1,74.4,0.650,376657.1,376657.1,26903,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156341,409794.00
04/20/2016 08:45,2,2.287,ACTIVE,211.25,349.26,59.981,1461156303,"274151322000087","219011344069620",29.86,16.30,0,332.43,373.01,69.2,64.9,0.460,613685.0,613685.0,20717,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461156342,409795.00
04/20/2016 09:00,2,3.271,ACTIVE,215.77,352.57,59.954,1461157203,"201051344000645","219011344069620",30.75,15.50,0,317.70,395.25,101.9,96.5,0.464,376260.7,376260.7,27046,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157204,409796.00
04/20/2016 09:00,2,2.768,ACTIVE,212.16,344.45,59.944,1461157203,"274151322000085","219011344069620",29.70,17.30,0,329.43,380.52,83.3,78.4,0.314,642248.5,642248.5,20655,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157205,409797.00
04/20/2016 09:00,2,3.299,ACTIVE,215.54,354.07,59.975,1461157203,"201051344000633","219011344069620",30.95,15.00,0,318.30,397.05,103.4,97.9,0.495,367140.5,367140.5,27505,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157206,409798.00
04/20/2016 09:00,2,3.438,ACTIVE,216.00,354.67,59.965,1461157203,"201051344000469","219011344069620",30.71,14.30,0,315.00,398.26,107.0,101.3,0.491,368399.7,368399.7,27451,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157207,409799.00
04/20/2016 09:00,2,3.225,ACTIVE,213.74,351.07,59.965,1461157203,"201051344000646","219011344069620",30.69,15.30,0,317.40,390.44,100.2,94.8,0.477,372672.8,372672.8,32009,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157208,409800.00
04/20/2016 09:00,2,2.955,ACTIVE,212.38,353.77,59.975,1461157203,"274151322000052","219011344069620",30.42,18.00,0,326.12,378.42,91.1,86.0,0.349,652126.5,652126.5,20878,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157209,409801.00
04/20/2016 09:00,2,3.174,ACTIVE,214.41,351.07,59.954,1461157203,"201051344000585","219011344069620",31.15,15.80,0,318.00,390.74,100.1,94.7,0.468,378611.0,378611.0,32013,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157210,409802.00
04/20/2016 09:00,2,3.242,ACTIVE,213.74,350.17,59.959,1461157203,"201051344001230","219011344069620",30.95,15.00,0,317.40,389.24,101.8,96.3,0.464,376475.0,376475.0,31807,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157211,409803.00
04/20/2016 09:00,2,3.260,ACTIVE,214.87,351.37,59.965,1461157203,"201051344000582","219011344069620",30.51,15.00,0,318.30,392.25,100.7,95.3,0.460,370027.0,370027.0,31984,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157212,409804.00
04/20/2016 09:00,2,3.355,ACTIVE,213.74,351.37,59.970,1461157203,"201051344000955","219011344069620",31.13,15.80,0,316.80,389.84,105.9,100.3,0.499,381655.5,381655.5,31923,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157213,409805.00
04/20/2016 09:00,2,1.996,ACTIVE,212.16,436.13,59.959,1461157203,"274151322000094","219011344069620",41.11,18.30,0,402.16,469.19,84.3,79.4,0.336,523409.0,523409.0,21790,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157213,409806.00
04/20/2016 09:00,2,3.449,ACTIVE,216.00,354.07,59.959,1461157203,"201051344000579","219011344069620",30.91,15.00,0,318.91,395.85,108.0,102.3,0.504,381925.3,381925.3,7526,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157214,409807.00
04/20/2016 09:00,2,3.375,ACTIVE,213.74,350.47,59.959,1461157203,"201051344000890","219011344069620",31.01,15.30,0,318.00,388.64,106.0,100.3,0.482,378801.9,378801.9,31946,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157215,409808.00
04/20/2016 09:00,2,3.350,ACTIVE,214.19,351.67,59.959,1461157203,"201051344000438","219011344069620",31.21,14.30,0,316.80,390.44,105.8,100.2,0.499,380956.2,380956.2,31952,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157216,409809.00
04/20/2016 09:00,2,3.326,ACTIVE,213.96,350.77,59.965,1461157203,"201051344000417","219011344069620",30.79,15.30,0,318.30,390.14,103.8,98.2,0.491,374073.3,374073.3,32102,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157217,409810.00
04/20/2016 09:00,2,2.930,ACTIVE,212.38,345.06,59.959,1461157203,"274151322000083","219011344069620",30.40,17.30,0,327.92,378.42,90.2,85.2,0.358,646337.6,646337.6,20936,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157218,409811.00
04/20/2016 09:00,2,3.312,ACTIVE,213.06,346.86,59.949,1461157203,"274151322000076","219011344069620",30.81,18.70,0,328.52,379.32,103.4,97.9,0.407,687624.5,687624.5,20936,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157219,409812.00
04/20/2016 09:00,2,3.525,ACTIVE,215.32,353.77,59.949,1461157203,"201051344000868","219011344069620",30.83,14.30,0,317.70,391.94,110.1,104.3,0.508,367518.9,367518.9,27185,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157220,409813.00
04/20/2016 09:00,2,3.254,ACTIVE,212.16,346.86,59.959,1461157203,"274151322000095","219011344069620",30.89,17.80,0,327.62,379.32,101.8,96.3,0.380,680631.2,680631.2,20836,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157221,409814.00
04/20/2016 09:00,2,3.678,ACTIVE,216.00,356.48,59.954,1461157203,"201051344000988","219011344069620",30.55,16.00,0,316.50,397.05,113.9,108.0,0.539,364873.8,364873.8,27473,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157222,409815.00
04/20/2016 09:00,2,3.559,ACTIVE,214.41,351.37,59.986,1461157203,"201051344001025","219011344069620",30.73,15.50,0,318.61,390.74,110.8,105.1,0.504,378535.3,378535.3,31994,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157223,409816.00
04/20/2016 09:00,2,3.605,ACTIVE,216.22,354.67,59.959,1461157203,"201051344000458","219011344069620",30.71,16.30,0,317.10,395.25,112.2,106.4,0.539,375478.1,375478.1,27397,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157224,409817.00
04/20/2016 09:00,2,3.607,ACTIVE,216.67,355.88,59.949,1461157203,"201051344000853","219011344069620",30.85,15.30,0,319.81,397.35,112.7,106.9,0.526,373952.3,373952.3,26991,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157225,409818.00
04/20/2016 09:00,2,3.520,ACTIVE,213.96,351.97,59.959,1461157203,"201051344000685","219011344069620",31.29,14.00,0,316.50,390.74,111.5,105.7,0.544,380519.0,380519.0,31820,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157226,409819.00
04/20/2016 09:00,2,3.539,ACTIVE,214.64,351.97,59.954,1461157203,"201051344000917","219011344069620",30.81,16.30,0,318.61,391.34,110.4,104.6,0.513,377625.1,377625.1,31822,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157227,409820.00
04/20/2016 09:00,2,3.500,ACTIVE,213.74,351.37,59.970,1461157203,"201051344001145","219011344069620",31.03,15.00,0,317.40,390.44,109.9,104.1,0.521,382776.2,382776.2,31683,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157227,409821.00
04/20/2016 09:00,2,3.625,ACTIVE,214.64,352.57,59.959,1461157203,"201051344000651","219011344069620",30.63,15.30,0,317.10,390.44,112.5,106.6,0.517,374730.2,374730.2,32049,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157228,409822.00
04/20/2016 09:00,2,3.342,ACTIVE,212.38,345.06,59.954,1461157203,"274151322000088","219011344069620",29.86,18.30,0,328.82,379.92,101.1,95.6,0.371,625815.7,625815.7,20618,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157229,409823.00
04/20/2016 09:00,2,2.232,ACTIVE,213.29,446.35,59.954,1461157203,"274151322000068","219011344069620",41.11,20.70,0,399.46,479.11,93.5,88.3,0.354,523093.2,523093.2,21997,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157230,409824.00
04/20/2016 09:00,2,3.482,ACTIVE,214.41,351.07,59.965,1461157203,"201051344001135","219011344069620",31.15,15.30,0,318.91,390.14,109.8,104.1,0.517,371090.8,371090.8,32001,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157231,409825.00
04/20/2016 09:00,2,3.557,ACTIVE,214.87,353.47,59.949,1461157203,"201051344000594","219011344069620",31.23,15.50,0,316.50,391.34,112.6,106.8,0.513,378719.2,378719.2,27433,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157232,409826.00
04/20/2016 09:00,2,3.631,ACTIVE,214.41,351.37,59.959,1461157203,"201051344001203","219011344069620",30.63,15.50,0,315.30,391.04,112.7,106.8,0.526,377688.7,377688.7,32002,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157233,409827.00
04/20/2016 09:00,2,3.332,ACTIVE,212.38,345.66,59.959,1461157203,"274151322000054","219011344069620",29.92,19.00,0,328.52,379.62,101.0,95.5,0.389,639557.6,639557.6,20643,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157234,409828.00
04/20/2016 09:00,2,3.566,ACTIVE,215.54,353.17,59.970,1461157203,"201051344000867","219011344069620",30.40,16.30,0,318.30,390.74,109.8,104.1,0.499,366861.2,366861.2,27438,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157235,409829.00
04/20/2016 09:00,2,3.635,ACTIVE,214.64,352.87,59.933,1461157203,"201051344001093","219011344069620",31.11,15.80,0,315.90,389.84,114.6,108.7,0.517,376555.8,376555.8,31874,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157236,409830.00
04/20/2016 09:00,2,3.504,ACTIVE,215.77,354.37,59.965,1461157203,"201051344000900","219011344069620",30.79,14.30,0,316.20,395.85,109.2,103.5,0.499,382295.8,382295.8,26825,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157237,409831.00
04/20/2016 09:00,2,3.447,ACTIVE,216.00,354.67,59.965,1461157203,"201051344000648","219011344069620",30.85,15.30,0,317.10,396.15,107.8,102.1,0.486,374770.2,374770.2,27130,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157238,409832.00
04/20/2016 09:00,2,3.383,ACTIVE,215.77,354.37,59.944,1461157203,"201051344000569","219011344069620",30.81,15.80,0,318.00,396.15,105.7,100.0,0.491,383512.1,383512.1,26758,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157239,409833.00
04/20/2016 09:00,2,3.359,ACTIVE,216.00,354.37,59.959,1461157203,"201051344000983","219011344069620",30.87,16.00,0,318.91,394.95,105.1,99.5,0.499,375113.5,375113.5,27230,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157240,409834.00
04/20/2016 09:00,2,3.387,ACTIVE,216.00,354.07,59.970,1461157203,"201051344001158","219011344069620",30.71,15.00,0,316.80,396.45,105.3,99.7,0.491,369861.2,369861.2,27491,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157240,409835.00
04/20/2016 09:00,2,3.326,ACTIVE,216.00,354.67,59.965,1461157203,"201051344000576","219011344069620",30.77,15.00,0,318.30,397.05,103.7,98.2,0.477,376673.8,376673.8,26904,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157241,409836.00
04/20/2016 09:00,2,3.123,ACTIVE,212.38,348.96,59.959,1461157203,"274151322000087","219011344069620",29.84,19.50,0,330.03,379.62,94.4,89.2,0.362,613699.8,613699.8,20718,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461157242,409837.00
04/20/2016 09:15,2,1.334,ACTIVE,213.74,350.77,59.986,1461158103,"201051344000645","219011344069620",29.64,15.80,0,319.81,397.66,40.1,36.8,0.323,376274.2,376274.2,27047,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158104,409838.00
04/20/2016 09:15,2,1.207,ACTIVE,211.48,346.26,59.981,1461158103,"274151322000085","219011344069620",28.86,17.50,0,328.52,380.52,35.2,32.1,0.234,642260.4,642260.4,20656,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158105,409839.00
04/20/2016 09:15,2,1.340,ACTIVE,213.74,352.57,59.986,1461158103,"201051344000633","219011344069620",29.76,15.50,0,320.41,397.05,40.4,37.1,0.327,367154.0,367154.0,27506,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158106,409840.00
04/20/2016 09:15,2,1.346,ACTIVE,213.51,350.77,59.996,1461158103,"201051344000469","219011344069620",29.94,14.70,0,319.21,397.35,40.8,37.5,0.336,368413.4,368413.4,27452,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158107,409841.00
04/20/2016 09:15,2,1.307,ACTIVE,211.48,347.46,59.949,1461158103,"201051344000646","219011344069620",30.00,15.30,0,317.70,390.44,39.7,36.4,0.323,372686.0,372686.0,32010,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158108,409842.00
04/20/2016 09:15,2,1.236,ACTIVE,211.03,349.86,59.996,1461158103,"274151322000052","219011344069620",29.56,19.00,0,327.62,379.02,37.0,33.8,0.247,652138.8,652138.8,20879,0,0,0,L,1151911521,0,120.42,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158109,409843.00
04/20/2016 09:15,2,1.328,ACTIVE,212.16,348.36,59.981,1461158103,"201051344000585","219011344069620",30.18,15.50,0,317.40,390.44,40.6,37.3,0.327,378624.1,378624.1,32014,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158110,409844.00
04/20/2016 09:15,2,1.299,ACTIVE,211.70,346.86,59.991,1461158103,"201051344001230","219011344069620",30.18,15.30,0,318.61,388.94,39.7,36.4,0.318,376488.2,376488.2,31808,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158111,409845.00
04/20/2016 09:15,2,1.309,ACTIVE,212.38,348.06,59.986,1461158103,"201051344000582","219011344069620",29.96,15.30,0,317.10,391.34,39.7,36.4,0.314,370040.0,370040.0,31985,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158112,409846.00
04/20/2016 09:15,2,1.340,ACTIVE,211.48,347.16,59.975,1461158103,"201051344000955","219011344069620",30.20,15.30,0,317.70,389.54,41.0,37.7,0.331,381669.1,381669.1,31924,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158113,409847.00
04/20/2016 09:15,2,0.824,ACTIVE,211.25,417.19,59.986,1461158103,"274151322000094","219011344069620",39.00,19.80,0,399.16,472.50,32.0,29.0,0.212,523419.7,523419.7,21791,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158114,409848.00
04/20/2016 09:15,2,1.344,ACTIVE,213.29,350.47,59.986,1461158103,"201051344000579","219011344069620",30.69,15.30,0,321.61,396.15,41.8,38.4,0.331,381938.9,381938.9,7527,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158115,409849.00
04/20/2016 09:15,2,1.330,ACTIVE,211.70,347.16,59.996,1461158103,"201051344000890","219011344069620",30.69,14.30,0,318.61,390.14,41.4,38.0,0.318,378815.5,378815.5,31947,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158115,409850.00
04/20/2016 09:15,2,1.332,ACTIVE,212.16,348.66,59.996,1461158103,"201051344000438","219011344069620",30.30,14.30,0,318.30,391.04,40.9,37.6,0.327,380969.6,380969.6,31953,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158116,409851.00
04/20/2016 09:15,2,1.355,ACTIVE,212.16,348.06,60.002,1461158103,"201051344000417","219011344069620",29.80,15.30,0,317.40,389.84,41.0,37.6,0.336,374086.6,374086.6,32103,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158117,409852.00
04/20/2016 09:15,2,1.199,ACTIVE,211.25,348.96,60.002,1461158103,"274151322000083","219011344069620",29.78,17.50,0,326.72,378.72,36.2,33.0,0.256,646349.4,646349.4,20937,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158118,409853.00
04/20/2016 09:15,2,1.303,ACTIVE,211.93,349.56,59.996,1461158103,"274151322000076","219011344069620",30.08,19.00,0,328.82,379.32,39.7,36.4,0.278,687637.6,687637.6,20937,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158119,409854.00
04/20/2016 09:15,2,1.348,ACTIVE,213.29,349.86,59.986,1461158103,"201051344000868","219011344069620",30.00,15.00,0,318.61,394.65,41.0,37.6,0.323,367532.2,367532.2,27186,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158120,409855.00
04/20/2016 09:15,2,1.277,ACTIVE,211.03,342.35,59.996,1461158103,"274151322000095","219011344069620",29.86,17.50,0,330.03,379.32,38.6,35.3,0.256,680643.9,680643.9,20837,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158121,409856.00
04/20/2016 09:15,2,1.354,ACTIVE,213.51,352.57,59.986,1461158103,"201051344000988","219011344069620",29.62,15.50,0,320.41,397.96,40.7,37.3,0.340,364887.1,364887.1,27474,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158122,409857.00
04/20/2016 09:15,2,1.340,ACTIVE,211.93,347.16,59.986,1461158103,"201051344001025","219011344069620",30.18,15.50,0,318.00,391.04,41.0,37.6,0.327,378548.4,378548.4,31995,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158123,409858.00
04/20/2016 09:15,2,1.342,ACTIVE,213.51,350.77,59.970,1461158103,"201051344000458","219011344069620",30.12,16.30,0,319.21,396.45,40.9,37.6,0.336,375491.2,375491.2,27398,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158124,409859.00
04/20/2016 09:15,2,1.332,ACTIVE,213.96,351.97,59.991,1461158103,"201051344000853","219011344069620",30.34,15.30,0,321.61,395.25,41.0,37.6,0.331,373965.4,373965.4,26992,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158124,409860.00
04/20/2016 09:15,2,1.324,ACTIVE,212.16,347.76,60.044,1461158103,"201051344000685","219011344069620",30.02,13.70,0,316.50,390.44,40.3,36.9,0.340,380531.9,380531.9,31821,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158125,409861.00
04/20/2016 09:15,2,1.324,ACTIVE,212.16,348.36,60.012,1461158103,"201051344000917","219011344069620",29.70,16.30,0,318.00,390.44,39.9,36.6,0.327,377637.9,377637.9,31823,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158126,409862.00
04/20/2016 09:15,2,1.307,ACTIVE,212.16,348.06,59.981,1461158103,"201051344001145","219011344069620",30.28,15.00,0,318.00,390.14,40.1,36.8,0.318,382789.0,382789.0,31684,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158127,409863.00
04/20/2016 09:15,2,1.354,ACTIVE,212.38,348.96,59.986,1461158103,"201051344000651","219011344069620",29.78,15.50,0,318.00,390.74,40.9,37.5,0.327,374743.3,374743.3,32050,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158128,409864.00
04/20/2016 09:15,2,1.203,ACTIVE,211.03,349.26,59.965,1461158103,"274151322000088","219011344069620",28.82,18.00,0,330.03,379.92,35.1,32.0,0.230,625827.1,625827.1,20619,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158129,409865.00
04/20/2016 09:15,2,0.844,ACTIVE,212.16,427.11,59.965,1461158103,"274151322000068","219011344069620",39.68,21.30,0,401.56,472.20,34.0,30.9,0.217,523103.8,523103.8,21998,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158130,409866.00
04/20/2016 09:15,2,1.340,ACTIVE,211.70,347.16,59.996,1461158103,"201051344001135","219011344069620",30.08,15.30,0,318.00,390.14,40.8,37.5,0.327,371103.7,371103.7,32002,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158131,409867.00
04/20/2016 09:15,2,1.359,ACTIVE,212.83,350.77,59.991,1461158103,"201051344000594","219011344069620",30.38,15.00,0,318.61,391.94,41.8,38.4,0.336,378732.4,378732.4,27434,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158132,409868.00
04/20/2016 09:15,2,1.340,ACTIVE,212.16,347.16,59.975,1461158103,"201051344001203","219011344069620",30.10,15.50,0,316.80,391.94,40.8,37.5,0.336,377701.7,377701.7,32003,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158133,409869.00
04/20/2016 09:15,2,1.230,ACTIVE,211.25,342.65,59.986,1461158103,"274151322000054","219011344069620",28.98,18.30,0,327.92,379.62,36.1,33.0,0.243,639569.1,639569.1,20644,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158133,409870.00
04/20/2016 09:15,2,1.346,ACTIVE,213.51,350.47,59.991,1461158103,"201051344000867","219011344069620",30.12,16.00,0,319.21,392.85,41.1,37.7,0.327,366874.1,366874.1,27439,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158135,409871.00
04/20/2016 09:15,2,1.357,ACTIVE,212.38,348.06,59.991,1461158103,"201051344001093","219011344069620",30.24,16.00,0,318.91,390.44,41.6,38.2,0.323,376569.0,376569.0,31875,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158136,409872.00
04/20/2016 09:15,2,1.311,ACTIVE,213.29,350.77,59.981,1461158103,"201051344000900","219011344069620",30.26,14.70,0,319.21,397.66,40.2,36.9,0.327,382308.5,382308.5,26826,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158137,409873.00
04/20/2016 09:15,2,1.334,ACTIVE,213.74,351.07,59.996,1461158103,"201051344000648","219011344069620",30.34,15.00,0,319.51,397.35,41.0,37.7,0.327,374783.0,374783.0,27131,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158138,409874.00
04/20/2016 09:15,2,1.342,ACTIVE,213.74,351.07,59.981,1461158103,"201051344000569","219011344069620",30.42,15.30,0,320.71,396.15,41.4,38.0,0.331,383525.0,383525.0,26759,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158139,409875.00
