ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 09:15,2,1.350,ACTIVE,213.51,351.07,59.975,1461158103,"201051344000983","219011344069620",30.10,15.50,0,319.81,395.55,41.2,37.8,0.336,375126.3,375126.3,27231,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158139,409876.00
04/20/2016 09:15,2,1.342,ACTIVE,213.51,351.07,59.975,1461158103,"201051344001158","219011344069620",29.98,15.00,0,320.41,397.35,40.8,37.4,0.336,369873.9,369873.9,27492,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158140,409877.00
04/20/2016 09:15,2,1.334,ACTIVE,213.96,351.97,59.970,1461158103,"201051344000576","219011344069620",30.18,14.70,0,321.01,397.35,40.8,37.5,0.318,376686.6,376686.6,26905,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158141,409878.00
04/20/2016 09:15,2,1.199,ACTIVE,211.25,348.66,59.975,1461158103,"274151322000087","219011344069620",29.18,20.00,0,328.22,378.72,35.5,32.3,0.234,613710.8,613710.8,20719,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461158142,409879.00
04/20/2016 09:30,2,1.291,ACTIVE,213.96,350.47,59.954,1461159004,"201051344000645","219011344069620",29.90,15.80,0,323.11,395.25,39.1,35.8,0.305,376284.5,376284.5,27048,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159005,409880.00
04/20/2016 09:30,2,1.145,ACTIVE,211.93,348.66,59.954,1461159004,"274151322000085","219011344069620",28.92,18.00,0,329.73,377.82,33.5,30.4,0.221,642269.4,642269.4,20657,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159006,409881.00
04/20/2016 09:30,2,1.299,ACTIVE,213.29,351.37,59.944,1461159004,"201051344000633","219011344069620",29.96,15.50,0,322.21,396.15,39.4,36.1,0.323,367164.4,367164.4,27507,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159006,409882.00
04/20/2016 09:30,2,1.309,ACTIVE,213.74,350.17,59.933,1461159004,"201051344000469","219011344069620",29.88,14.70,0,321.31,396.15,39.6,36.3,0.327,368423.8,368423.8,27453,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159007,409883.00
04/20/2016 09:30,2,1.248,ACTIVE,211.70,348.06,59.954,1461159004,"201051344000646","219011344069620",30.49,15.30,0,318.00,388.94,38.6,35.3,0.314,372696.2,372696.2,32011,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159008,409884.00
04/20/2016 09:30,2,1.186,ACTIVE,211.48,345.66,59.959,1461159004,"274151322000052","219011344069620",29.30,19.30,0,329.43,377.22,35.2,32.1,0.239,652148.2,652148.2,20880,0,0,0,L,1151911521,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159009,409885.00
04/20/2016 09:30,2,1.299,ACTIVE,212.16,348.36,59.959,1461159004,"201051344000585","219011344069620",29.96,15.50,0,320.71,389.54,39.4,36.1,0.318,378634.5,378634.5,32015,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159010,409886.00
04/20/2016 09:30,2,1.256,ACTIVE,211.70,346.56,59.970,1461159004,"201051344001230","219011344069620",30.08,15.00,0,317.10,388.34,38.3,35.0,0.309,376498.4,376498.4,31809,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159011,409887.00
04/20/2016 09:30,2,1.268,ACTIVE,212.61,348.36,59.970,1461159004,"201051344000582","219011344069620",29.68,15.50,0,317.40,391.94,38.1,34.9,0.305,370050.1,370050.1,31986,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159012,409888.00
04/20/2016 09:30,2,1.285,ACTIVE,211.48,346.56,59.965,1461159004,"201051344000955","219011344069620",30.24,15.30,0,318.30,389.24,39.4,36.1,0.318,381679.6,381679.6,31925,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159013,409889.00
04/20/2016 09:30,2,0.764,ACTIVE,211.70,422.90,59.965,1461159004,"274151322000094","219011344069620",39.54,20.70,0,335.74,462.28,30.8,27.8,0.212,523427.9,523427.9,21792,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159014,409890.00
04/20/2016 09:30,2,1.289,ACTIVE,213.74,350.17,59.959,1461159004,"201051344000579","219011344069620",30.73,15.30,0,322.81,395.25,40.2,36.8,0.323,381949.5,381949.5,7528,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159015,409891.00
04/20/2016 09:30,2,1.295,ACTIVE,211.70,346.26,59.965,1461159004,"201051344000890","219011344069620",30.36,14.00,0,318.00,388.64,39.8,36.5,0.309,378826.0,378826.0,31948,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159015,409892.00
04/20/2016 09:30,2,1.275,ACTIVE,212.16,347.46,59.970,1461159004,"201051344000438","219011344069620",30.32,14.00,0,318.91,389.54,39.1,35.9,0.318,380980.0,380980.0,31954,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159016,409893.00
04/20/2016 09:30,2,1.273,ACTIVE,212.16,347.46,59.970,1461159004,"201051344000417","219011344069620",30.40,15.00,0,318.61,390.14,39.3,36.0,0.318,374096.9,374096.9,32104,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159017,409894.00
04/20/2016 09:30,2,1.143,ACTIVE,211.25,349.26,59.933,1461159004,"274151322000083","219011344069620",29.52,17.80,0,329.73,377.22,34.2,31.1,0.221,646358.5,646358.5,20938,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159018,409895.00
04/20/2016 09:30,2,1.211,ACTIVE,212.16,350.17,59.959,1461159004,"274151322000076","219011344069620",30.28,19.00,0,329.73,377.52,37.1,33.9,0.256,687647.7,687647.7,20938,0,0,0,L,1151911521,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159019,409896.00
04/20/2016 09:30,2,1.303,ACTIVE,213.06,349.56,59.996,1461159004,"201051344000868","219011344069620",29.66,15.00,0,320.11,392.25,39.2,35.9,0.309,367542.5,367542.5,27187,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159020,409897.00
04/20/2016 09:30,2,1.201,ACTIVE,211.48,349.26,59.965,1461159004,"274151322000095","219011344069620",29.84,17.50,0,329.73,376.92,36.3,33.1,0.243,680653.7,680653.7,20838,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159021,409898.00
04/20/2016 09:30,2,1.275,ACTIVE,213.29,351.37,59.965,1461159004,"201051344000988","219011344069620",30.04,15.50,0,318.61,397.96,38.8,35.6,0.318,364897.4,364897.4,27475,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159022,409899.00
04/20/2016 09:30,2,1.273,ACTIVE,211.93,346.86,60.002,1461159004,"201051344001025","219011344069620",30.18,15.30,0,320.11,390.14,39.0,35.7,0.309,378558.8,378558.8,31996,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159023,409900.00
04/20/2016 09:30,2,1.271,ACTIVE,213.29,349.26,59.965,1461159004,"201051344000458","219011344069620",30.14,16.30,0,321.61,393.75,38.9,35.6,0.318,375501.5,375501.5,27399,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159024,409901.00
04/20/2016 09:30,2,1.289,ACTIVE,214.19,351.07,59.965,1461159004,"201051344000853","219011344069620",29.78,15.30,0,322.51,394.95,38.9,35.6,0.314,373975.8,373975.8,26993,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159025,409902.00
04/20/2016 09:30,2,1.260,ACTIVE,212.16,347.76,59.981,1461159004,"201051344000685","219011344069620",29.86,13.30,0,315.90,390.14,38.1,34.9,0.323,380542.1,380542.1,31822,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159026,409903.00
04/20/2016 09:30,2,1.244,ACTIVE,212.16,348.06,59.965,1461159004,"201051344000917","219011344069620",29.96,16.30,0,318.91,390.74,37.8,34.6,0.301,377648.0,377648.0,31824,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159026,409904.00
04/20/2016 09:30,2,1.240,ACTIVE,212.16,347.46,59.965,1461159004,"201051344001145","219011344069620",30.24,14.70,0,318.30,389.84,38.0,34.8,0.305,382799.1,382799.1,31685,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159027,409905.00
04/20/2016 09:30,2,1.275,ACTIVE,212.16,347.46,59.901,1461159004,"201051344000651","219011344069620",29.90,15.50,0,318.61,388.94,38.6,35.3,0.301,374753.6,374753.6,32051,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159028,409906.00
04/20/2016 09:30,2,1.109,ACTIVE,211.25,347.76,59.954,1461159004,"274151322000088","219011344069620",28.84,18.30,0,328.82,379.02,32.4,29.3,0.212,625835.9,625835.9,20620,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159029,409907.00
04/20/2016 09:30,2,0.727,ACTIVE,211.93,435.23,59.954,1461159004,"274151322000068","219011344069620",40.87,21.80,0,336.34,469.49,30.4,27.5,0.194,523112.1,523112.1,21999,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159030,409908.00
04/20/2016 09:30,2,1.260,ACTIVE,211.93,346.56,59.970,1461159004,"201051344001135","219011344069620",30.16,15.50,0,320.41,389.24,38.5,35.3,0.305,371114.0,371114.0,32003,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159031,409909.00
04/20/2016 09:30,2,1.295,ACTIVE,212.83,349.26,59.959,1461159004,"201051344000594","219011344069620",30.00,15.30,0,320.71,390.44,39.4,36.1,0.309,378742.9,378742.9,27435,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159032,409910.00
04/20/2016 09:30,2,1.260,ACTIVE,212.16,347.46,59.965,1461159004,"201051344001203","219011344069620",30.02,15.50,0,318.30,390.44,38.4,35.1,0.309,377712.0,377712.0,32004,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159033,409911.00
04/20/2016 09:30,2,1.121,ACTIVE,211.48,349.26,59.954,1461159004,"274151322000054","219011344069620",29.28,19.00,0,327.32,377.22,33.2,30.1,0.225,639578.2,639578.2,20645,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159034,409912.00
04/20/2016 09:30,2,1.270,ACTIVE,213.51,348.96,59.970,1461159004,"201051344000867","219011344069620",30.06,16.00,0,319.81,391.64,38.7,35.4,0.305,366884.5,366884.5,27440,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159035,409913.00
04/20/2016 09:30,2,1.264,ACTIVE,212.16,347.46,59.965,1461159004,"201051344001093","219011344069620",30.26,16.00,0,320.41,390.14,38.8,35.5,0.296,376579.4,376579.4,31876,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159035,409914.00
04/20/2016 09:30,2,1.227,ACTIVE,213.29,349.56,59.959,1461159004,"201051344000900","219011344069620",30.24,14.70,0,320.71,395.55,37.6,34.4,0.305,382318.6,382318.6,26827,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159036,409915.00
04/20/2016 09:30,2,1.258,ACTIVE,213.74,348.96,59.970,1461159004,"201051344000648","219011344069620",30.18,15.00,0,319.81,395.25,38.5,35.2,0.305,374793.3,374793.3,27132,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159037,409916.00
04/20/2016 09:30,2,1.262,ACTIVE,213.51,349.86,59.970,1461159004,"201051344000569","219011344069620",30.24,15.30,0,321.91,395.55,38.7,35.4,0.309,383535.3,383535.3,26760,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159038,409917.00
04/20/2016 09:30,2,1.254,ACTIVE,213.51,349.26,59.986,1461159004,"201051344000983","219011344069620",30.43,15.80,0,322.51,394.35,38.6,35.4,0.309,375136.7,375136.7,27232,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159039,409918.00
04/20/2016 09:30,2,1.258,ACTIVE,213.51,349.86,59.965,1461159004,"201051344001158","219011344069620",29.96,15.00,0,322.81,394.95,38.2,34.9,0.309,369884.2,369884.2,27493,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159040,409919.00
04/20/2016 09:30,2,1.262,ACTIVE,213.96,350.77,59.959,1461159004,"201051344000576","219011344069620",29.88,14.70,0,322.81,396.15,38.2,34.9,0.301,376696.8,376696.8,26906,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159041,409920.00
04/20/2016 09:30,2,1.113,ACTIVE,211.70,342.65,59.954,1461159004,"274151322000087","219011344069620",28.78,21.00,0,329.43,377.22,32.5,29.4,0.217,613719.7,613719.7,20720,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159042,409921.00
04/20/2016 09:45,2,1.037,ACTIVE,213.06,346.86,59.944,1461159903,"201051344000645","219011344069620",29.86,15.80,0,336.34,367.30,31.4,28.4,0.239,376292.1,376292.1,27049,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159904,409922.00
04/20/2016 09:45,2,0.912,ACTIVE,211.03,345.66,59.965,1461159903,"274151322000085","219011344069620",28.96,18.00,0,333.63,355.28,26.8,23.9,0.172,642275.8,642275.8,20658,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159905,409923.00
04/20/2016 09:45,2,1.043,ACTIVE,213.06,348.36,60.012,1461159903,"201051344000633","219011344069620",29.96,15.30,0,335.44,369.10,31.7,28.6,0.256,367172.1,367172.1,27508,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159906,409924.00
04/20/2016 09:45,2,1.053,ACTIVE,212.61,346.56,59.965,1461159903,"201051344000469","219011344069620",29.92,14.70,0,334.24,368.20,31.9,28.8,0.256,368431.6,368431.6,27454,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159907,409925.00
04/20/2016 09:45,2,1.021,ACTIVE,211.03,343.85,59.970,1461159903,"201051344000646","219011344069620",30.14,14.70,0,331.23,364.89,31.2,28.2,0.239,372703.7,372703.7,32012,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159908,409926.00
04/20/2016 09:45,2,0.943,ACTIVE,210.80,341.15,59.922,1461159903,"274151322000052","219011344069620",29.48,19.00,0,333.03,356.18,28.2,25.3,0.190,652155.1,652155.1,20881,0,0,0,L,1151911521,0,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159909,409927.00
04/20/2016 09:45,2,1.053,ACTIVE,211.70,345.36,59.944,1461159903,"201051344000585","219011344069620",30.10,15.00,0,333.33,364.89,32.2,29.1,0.243,378642.3,378642.3,32016,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159910,409928.00
04/20/2016 09:45,2,1.010,ACTIVE,211.03,342.95,59.970,1461159903,"201051344001230","219011344069620",29.94,14.30,0,331.53,363.39,30.7,27.7,0.239,376505.8,376505.8,31810,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159911,409929.00
04/20/2016 09:45,2,1.021,ACTIVE,211.93,344.76,59.959,1461159903,"201051344000582","219011344069620",29.90,15.50,0,333.63,365.19,30.9,27.9,0.234,370057.6,370057.6,31987,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159912,409930.00
04/20/2016 09:45,2,1.045,ACTIVE,211.03,343.55,59.975,1461159903,"201051344000955","219011344069620",30.14,15.30,0,331.83,363.99,31.9,28.9,0.247,381687.3,381687.3,31926,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159912,409931.00
04/20/2016 09:45,2,0.619,ACTIVE,211.03,415.09,59.965,1461159903,"274151322000094","219011344069620",38.96,20.70,0,331.53,444.54,24.4,21.7,0.164,523433.7,523433.7,21793,0,0,0,L,1151911521,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159913,409932.00
04/20/2016 09:45,2,1.072,ACTIVE,212.83,346.86,59.975,1461159903,"201051344000579","219011344069620",30.18,15.00,0,336.34,368.20,32.8,29.7,0.256,381957.5,381957.5,7529,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159914,409933.00
04/20/2016 09:45,2,1.064,ACTIVE,211.25,343.25,59.981,1461159903,"201051344000890","219011344069620",30.04,13.30,0,332.73,364.89,32.4,29.4,0.239,378833.9,378833.9,31949,0,0,0,L,1122011218,0,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159915,409934.00
04/20/2016 09:45,2,1.045,ACTIVE,211.25,343.85,59.981,1461159903,"201051344000438","219011344069620",29.96,13.70,0,333.33,364.89,31.8,28.7,0.252,380987.7,380987.7,31955,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159916,409935.00
04/20/2016 09:45,2,1.053,ACTIVE,211.25,344.15,59.975,1461159903,"201051344000417","219011344069620",30.12,14.30,0,333.03,364.29,32.1,29.1,0.252,374104.7,374104.7,32105,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159917,409936.00
04/20/2016 09:45,2,0.930,ACTIVE,210.80,341.15,59.965,1461159903,"274151322000083","219011344069620",29.24,17.80,0,333.63,355.58,27.5,24.6,0.181,646365.2,646365.2,20939,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159918,409937.00
04/20/2016 09:45,2,0.990,ACTIVE,211.70,346.56,59.991,1461159903,"274151322000076","219011344069620",29.76,18.70,0,334.84,357.08,29.8,26.8,0.208,687654.9,687654.9,20939,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159919,409938.00
04/20/2016 09:45,2,1.045,ACTIVE,212.38,345.96,59.975,1461159903,"201051344000868","219011344069620",29.98,14.30,0,334.54,368.20,31.8,28.8,0.243,367550.2,367550.2,27188,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159920,409939.00
04/20/2016 09:45,2,0.980,ACTIVE,210.80,342.65,59.970,1461159903,"274151322000095","219011344069620",29.32,17.50,0,333.03,356.18,29.1,26.2,0.181,680660.7,680660.7,20839,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159921,409940.00
04/20/2016 09:45,2,1.049,ACTIVE,212.38,348.06,59.965,1461159903,"201051344000988","219011344069620",29.48,15.50,0,335.44,369.10,31.4,28.4,0.247,364905.0,364905.0,27476,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159922,409941.00
04/20/2016 09:45,2,1.039,ACTIVE,211.25,342.95,59.975,1461159903,"201051344001025","219011344069620",30.20,15.00,0,333.33,364.89,31.8,28.8,0.243,378566.5,378566.5,31997,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159923,409942.00
04/20/2016 09:45,2,1.041,ACTIVE,212.61,345.96,59.981,1461159903,"201051344000458","219011344069620",30.08,16.00,0,334.84,367.00,31.8,28.7,0.256,375509.2,375509.2,27400,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159924,409943.00
04/20/2016 09:45,2,1.043,ACTIVE,213.29,347.76,59.970,1461159903,"201051344000853","219011344069620",30.06,15.30,0,336.94,369.10,31.8,28.8,0.252,373983.4,373983.4,26994,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159925,409944.00
04/20/2016 09:45,2,1.018,ACTIVE,211.48,345.36,59.981,1461159903,"201051344000685","219011344069620",30.06,13.30,0,332.73,365.49,30.9,27.9,0.256,380549.6,380549.6,31823,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159926,409945.00
04/20/2016 09:45,2,1.014,ACTIVE,211.25,344.15,59.944,1461159903,"201051344000917","219011344069620",29.92,16.30,0,332.73,364.89,30.7,27.7,0.234,377655.4,377655.4,31825,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159927,409946.00
04/20/2016 09:45,2,1.018,ACTIVE,211.25,344.15,59.965,1461159903,"201051344001145","219011344069620",29.90,14.30,0,333.93,364.59,30.9,27.9,0.247,382806.6,382806.6,31686,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159928,409947.00
04/20/2016 09:45,2,1.039,ACTIVE,211.48,345.06,59.981,1461159903,"201051344000651","219011344069620",29.98,15.50,0,333.33,365.19,31.6,28.6,0.243,374761.2,374761.2,32052,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159928,409948.00
04/20/2016 09:45,2,0.906,ACTIVE,210.80,342.35,59.986,1461159903,"274151322000088","219011344069620",28.53,18.30,0,330.33,354.37,26.2,23.4,0.168,625842.2,625842.2,20621,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159929,409949.00
04/20/2016 09:45,2,0.637,ACTIVE,211.48,417.49,59.981,1461159903,"274151322000068","219011344069620",39.32,21.30,0,332.13,449.65,25.2,22.4,0.155,523118.1,523118.1,22000,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159930,409950.00
04/20/2016 09:45,2,1.037,ACTIVE,211.03,343.85,59.965,1461159903,"201051344001135","219011344069620",30.14,15.30,0,333.03,363.39,31.7,28.7,0.243,371121.6,371121.6,32004,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159931,409951.00
04/20/2016 09:45,2,1.057,ACTIVE,212.16,346.26,59.981,1461159903,"201051344000594","219011344069620",30.20,15.00,0,333.93,366.40,32.3,29.3,0.247,378750.7,378750.7,27436,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159932,409952.00
04/20/2016 09:45,2,1.041,ACTIVE,211.48,343.85,59.991,1461159903,"201051344001203","219011344069620",29.62,15.00,0,333.63,366.10,31.3,28.3,0.243,377719.5,377719.5,32005,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159933,409953.00
04/20/2016 09:45,2,0.912,ACTIVE,210.80,341.15,59.975,1461159903,"274151322000054","219011344069620",29.32,18.70,0,333.63,354.97,27.2,24.3,0.181,639584.6,639584.6,20646,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159934,409954.00
04/20/2016 09:45,2,1.051,ACTIVE,212.83,346.56,59.991,1461159903,"201051344000867","219011344069620",29.76,15.80,0,335.14,367.30,31.7,28.7,0.243,366892.1,366892.1,27441,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159935,409955.00
04/20/2016 09:45,2,1.047,ACTIVE,211.25,344.15,59.981,1461159903,"201051344001093","219011344069620",29.92,15.80,0,333.03,364.59,31.8,28.8,0.230,376587.1,376587.1,31877,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159936,409956.00
04/20/2016 09:45,2,1.012,ACTIVE,212.61,346.56,59.986,1461159903,"201051344000900","219011344069620",30.00,14.70,0,334.54,366.40,30.8,27.8,0.239,382326.0,382326.0,26828,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159937,409957.00
04/20/2016 09:45,2,1.043,ACTIVE,212.83,346.26,59.991,1461159903,"201051344000648","219011344069620",29.98,14.70,0,335.44,367.30,31.7,28.7,0.239,374800.9,374800.9,27133,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159938,409958.00
04/20/2016 09:45,2,1.049,ACTIVE,212.61,346.56,60.018,1461159903,"201051344000569","219011344069620",30.06,15.50,0,333.93,367.30,32.0,28.9,0.247,383543.0,383543.0,26761,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159939,409959.00
04/20/2016 09:45,2,1.051,ACTIVE,212.61,346.56,59.996,1461159903,"201051344000983","219011344069620",29.94,15.80,0,334.84,367.00,31.9,28.9,0.256,375144.3,375144.3,27233,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159940,409960.00
04/20/2016 09:45,2,1.033,ACTIVE,212.83,347.16,60.002,1461159903,"201051344001158","219011344069620",29.82,15.30,0,335.44,367.30,31.2,28.2,0.252,369891.7,369891.7,27494,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159940,409961.00
04/20/2016 09:45,2,1.025,ACTIVE,213.29,348.06,60.023,1461159903,"201051344000576","219011344069620",30.24,14.30,0,336.64,367.60,31.4,28.4,0.243,376704.3,376704.3,26907,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159941,409962.00
04/20/2016 09:45,2,0.916,ACTIVE,211.03,342.65,59.996,1461159903,"274151322000087","219011344069620",28.82,21.00,0,333.63,354.67,26.7,23.8,0.172,613726.0,613726.0,20721,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461159942,409963.00
04/20/2016 10:00,2,1.080,ACTIVE,213.51,348.36,59.970,1461160803,"201051344000645","219011344069620",30.26,15.50,0,335.74,363.09,33.1,30.1,0.247,376299.8,376299.8,27050,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160804,409964.00
04/20/2016 10:00,2,0.965,ACTIVE,211.48,342.35,59.996,1461160803,"274151322000085","219011344069620",29.02,18.00,0,334.24,353.17,28.4,25.5,0.181,642282.3,642282.3,20659,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160805,409965.00
04/20/2016 10:00,2,1.102,ACTIVE,213.74,350.17,59.986,1461160803,"201051344000633","219011344069620",30.10,15.30,0,333.93,363.99,33.6,30.5,0.256,367179.8,367179.8,27509,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160806,409966.00
04/20/2016 10:00,2,1.109,ACTIVE,213.29,348.36,59.970,1461160803,"201051344000469","219011344069620",30.02,14.30,0,333.63,363.09,33.8,30.7,0.265,368439.4,368439.4,27455,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160807,409967.00
04/20/2016 10:00,2,1.086,ACTIVE,211.70,345.96,59.912,1461160803,"201051344000646","219011344069620",29.98,14.70,0,330.93,360.99,33.0,30.0,0.261,372711.4,372711.4,32013,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160808,409968.00
04/20/2016 10:00,2,1.012,ACTIVE,211.25,343.55,59.975,1461160803,"274151322000052","219011344069620",29.12,19.00,0,333.33,354.37,29.9,26.9,0.203,652161.9,652161.9,20882,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160809,409969.00
04/20/2016 10:00,2,1.102,ACTIVE,212.16,347.16,59.991,1461160803,"201051344000585","219011344069620",30.32,15.00,0,332.13,361.29,33.9,30.8,0.261,378650.1,378650.1,32017,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160810,409970.00
04/20/2016 10:00,2,1.064,ACTIVE,211.48,345.06,59.959,1461160803,"201051344001230","219011344069620",30.02,14.00,0,330.63,359.18,32.4,29.4,0.256,376513.4,376513.4,31811,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160811,409971.00
04/20/2016 10:00,2,1.074,ACTIVE,212.61,346.26,59.981,1461160803,"201051344000582","219011344069620",30.04,15.30,0,332.13,360.99,32.8,29.7,0.252,370065.2,370065.2,31988,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160812,409972.00
04/20/2016 10:00,2,1.102,ACTIVE,211.25,344.76,60.028,1461160803,"201051344000955","219011344069620",30.18,15.00,0,332.43,360.08,33.7,30.6,0.270,381695.1,381695.1,31927,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160813,409973.00
04/20/2016 10:00,2,0.658,ACTIVE,211.25,408.78,59.975,1461160803,"274151322000094","219011344069620",38.51,21.00,0,332.43,443.04,25.5,22.7,0.164,523439.6,523439.6,21794,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160813,409974.00
04/20/2016 10:00,2,1.115,ACTIVE,213.29,347.76,59.970,1461160803,"201051344000579","219011344069620",30.57,15.00,0,335.14,363.09,34.5,31.4,0.265,381965.5,381965.5,7530,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160814,409975.00
04/20/2016 10:00,2,1.123,ACTIVE,211.70,345.06,59.975,1461160803,"201051344000890","219011344069620",29.94,13.30,0,330.93,360.38,34.1,31.0,0.261,378841.8,378841.8,31950,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160815,409976.00
04/20/2016 10:00,2,1.092,ACTIVE,212.16,345.96,59.986,1461160803,"201051344000438","219011344069620",30.28,13.70,0,332.43,361.29,33.5,30.5,0.261,380995.5,380995.5,31956,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160817,409977.00
04/20/2016 10:00,2,1.111,ACTIVE,211.93,345.96,59.970,1461160803,"201051344000417","219011344069620",30.08,14.30,0,331.23,360.69,33.9,30.8,0.261,374112.6,374112.6,32106,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160817,409978.00
04/20/2016 10:00,2,0.980,ACTIVE,211.48,347.46,59.970,1461160803,"274151322000083","219011344069620",29.26,17.80,0,333.03,354.07,29.1,26.2,0.203,646371.9,646371.9,20940,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160818,409979.00
04/20/2016 10:00,2,1.041,ACTIVE,211.93,346.86,59.970,1461160803,"274151322000076","219011344069620",29.88,18.30,0,334.54,354.97,31.5,28.5,0.217,687662.3,687662.3,20940,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160819,409980.00
04/20/2016 10:00,2,1.105,ACTIVE,213.06,347.16,59.970,1461160803,"201051344000868","219011344069620",29.98,14.30,0,333.93,362.49,33.6,30.5,0.261,367558.1,367558.1,27189,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160820,409981.00
04/20/2016 10:00,2,1.023,ACTIVE,211.03,345.36,59.986,1461160803,"274151322000095","219011344069620",29.70,17.50,0,333.03,354.37,30.8,27.8,0.203,680667.9,680667.9,20840,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160821,409982.00
04/20/2016 10:00,2,1.082,ACTIVE,213.06,349.86,59.986,1461160803,"201051344000988","219011344069620",30.14,15.50,0,334.84,364.59,33.0,30.0,0.270,364912.7,364912.7,27477,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160822,409983.00
04/20/2016 10:00,2,1.092,ACTIVE,211.70,345.36,59.965,1461160803,"201051344001025","219011344069620",30.28,14.70,0,331.53,360.99,33.5,30.4,0.256,378574.3,378574.3,31998,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160823,409984.00
04/20/2016 10:00,2,1.088,ACTIVE,213.06,347.46,59.970,1461160803,"201051344000458","219011344069620",30.24,16.00,0,333.63,362.79,33.3,30.2,0.274,375517.0,375517.0,27401,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160824,409985.00
04/20/2016 10:00,2,1.104,ACTIVE,213.74,348.96,59.938,1461160803,"201051344000853","219011344069620",29.84,15.30,0,335.44,364.29,33.4,30.3,0.261,373991.2,373991.2,26995,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160825,409986.00
04/20/2016 10:00,2,1.068,ACTIVE,212.16,346.26,59.970,1461160803,"201051344000685","219011344069620",30.18,13.00,0,331.83,361.29,32.7,29.7,0.261,380557.2,380557.2,31824,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160826,409987.00
04/20/2016 10:00,2,1.059,ACTIVE,211.93,345.96,59.970,1461160803,"201051344000917","219011344069620",30.04,16.00,0,330.03,360.99,32.2,29.2,0.256,377662.9,377662.9,31826,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160827,409988.00
04/20/2016 10:00,2,1.057,ACTIVE,212.16,346.26,59.954,1461160803,"201051344001145","219011344069620",30.30,14.00,0,332.13,361.59,32.5,29.4,0.256,382814.1,382814.1,31687,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160827,409989.00
04/20/2016 10:00,2,1.088,ACTIVE,212.16,346.56,59.928,1461160803,"201051344000651","219011344069620",30.04,15.30,0,332.13,361.59,33.1,30.1,0.256,374769.0,374769.0,32053,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160828,409990.00
04/20/2016 10:00,2,0.947,ACTIVE,211.03,343.25,59.928,1461160803,"274151322000088","219011344069620",28.78,18.00,0,333.63,352.57,27.6,24.7,0.181,625848.6,625848.6,20622,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160829,409991.00
04/20/2016 10:00,2,0.668,ACTIVE,211.93,419.00,59.959,1461160803,"274151322000068","219011344069620",39.42,21.50,0,332.73,447.85,26.7,23.8,0.168,523124.2,523124.2,22001,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160830,409992.00
04/20/2016 10:00,2,1.082,ACTIVE,211.48,344.45,59.933,1461160803,"201051344001135","219011344069620",30.26,15.30,0,331.23,360.99,33.2,30.1,0.261,371129.3,371129.3,32005,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160831,409993.00
04/20/2016 10:00,2,1.117,ACTIVE,212.61,346.56,59.965,1461160803,"201051344000594","219011344069620",30.00,14.70,0,332.73,362.19,34.0,30.9,0.265,378758.7,378758.7,27437,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160832,409994.00
04/20/2016 10:00,2,1.078,ACTIVE,211.93,344.76,60.002,1461160803,"201051344001203","219011344069620",30.10,15.00,0,332.43,361.59,32.9,29.8,0.261,377727.2,377727.2,32006,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160833,409995.00
04/20/2016 10:00,2,0.959,ACTIVE,211.25,346.26,59.991,1461160803,"274151322000054","219011344069620",29.32,19.00,0,333.03,353.47,28.5,25.6,0.190,639591.2,639591.2,20647,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160834,409996.00
04/20/2016 10:00,2,1.111,ACTIVE,213.29,346.86,59.970,1461160803,"201051344000867","219011344069620",29.52,15.80,0,333.03,362.49,33.3,30.2,0.256,366899.9,366899.9,27442,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160835,409997.00
04/20/2016 10:00,2,1.080,ACTIVE,211.93,345.96,59.975,1461160803,"201051344001093","219011344069620",30.34,15.50,0,331.53,361.29,33.2,30.1,0.247,376594.8,376594.8,31878,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160836,409998.00
04/20/2016 10:00,2,1.059,ACTIVE,213.29,347.76,59.975,1461160803,"201051344000900","219011344069620",29.88,14.30,0,334.24,363.39,32.1,29.1,0.261,382333.5,382333.5,26829,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160837,409999.00
04/20/2016 10:00,2,1.090,ACTIVE,213.29,347.46,59.986,1461160803,"201051344000648","219011344069620",30.02,14.30,0,333.33,363.39,33.2,30.1,0.256,374808.7,374808.7,27134,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160838,410000.00
04/20/2016 10:00,2,1.100,ACTIVE,213.29,348.66,59.975,1461160803,"201051344000569","219011344069620",29.96,15.30,0,335.14,363.09,33.4,30.3,0.265,383550.8,383550.8,26762,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160839,410001.00
04/20/2016 10:00,2,1.088,ACTIVE,213.29,347.76,59.965,1461160803,"201051344000983","219011344069620",30.28,15.50,0,333.63,363.09,33.4,30.3,0.261,375152.1,375152.1,27234,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160840,410002.00
04/20/2016 10:00,2,1.090,ACTIVE,213.51,348.36,59.981,1461160803,"201051344001158","219011344069620",29.64,15.00,0,334.24,363.39,32.8,29.7,0.261,369899.4,369899.4,27495,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160841,410003.00
04/20/2016 10:00,2,1.068,ACTIVE,213.74,349.26,59.981,1461160803,"201051344000576","219011344069620",30.32,14.30,0,335.74,363.69,32.9,29.8,0.256,376712.1,376712.1,26908,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160842,410004.00
04/20/2016 10:00,2,0.955,ACTIVE,211.48,347.16,59.959,1461160803,"274151322000087","219011344069620",28.88,21.00,0,333.93,353.47,27.9,25.0,0.186,613732.5,613732.5,20722,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461160843,410005.00
04/20/2016 10:15,2,1.340,ACTIVE,213.74,350.47,60.034,1461161703,"201051344000645","219011344069620",30.30,15.50,0,335.74,367.00,41.1,37.8,0.323,376307.5,376307.5,27051,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161704,410006.00
04/20/2016 10:15,2,1.213,ACTIVE,211.25,342.95,59.981,1461161703,"274151322000085","219011344069620",29.22,18.00,0,334.54,356.18,35.9,32.7,0.230,642288.9,642288.9,20660,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161705,410007.00
04/20/2016 10:15,2,1.363,ACTIVE,213.51,351.37,59.975,1461161703,"201051344000633","219011344069620",30.08,15.30,0,334.84,368.20,41.5,38.2,0.340,367187.6,367187.6,27510,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161706,410008.00
04/20/2016 10:15,2,1.371,ACTIVE,213.51,351.07,59.981,1461161703,"201051344000469","219011344069620",30.02,14.30,0,335.14,367.30,41.8,38.4,0.340,368447.2,368447.2,27456,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161707,410009.00
04/20/2016 10:15,2,1.336,ACTIVE,211.70,347.46,59.965,1461161703,"201051344000646","219011344069620",30.26,14.30,0,331.83,364.59,40.9,37.6,0.336,372719.1,372719.1,32014,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161708,410010.00
04/20/2016 10:15,2,1.254,ACTIVE,211.03,347.76,59.970,1461161703,"274151322000052","219011344069620",29.58,19.00,0,333.33,357.38,37.5,34.3,0.256,652168.9,652168.9,20883,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161709,410011.00
04/20/2016 10:15,2,1.369,ACTIVE,212.61,349.26,59.933,1461161703,"201051344000585","219011344069620",30.28,15.00,0,333.03,365.80,42.0,38.6,0.340,378658.0,378658.0,32018,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161710,410012.00
04/20/2016 10:15,2,1.309,ACTIVE,212.16,347.46,59.986,1461161703,"201051344001230","219011344069620",30.45,13.70,0,330.93,363.39,40.4,37.1,0.323,376520.9,376520.9,31812,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161711,410013.00
04/20/2016 10:15,2,1.334,ACTIVE,212.83,349.56,59.986,1461161703,"201051344000582","219011344069620",30.04,15.30,0,333.63,365.80,40.6,37.2,0.323,370072.7,370072.7,31989,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161711,410014.00
04/20/2016 10:15,2,1.357,ACTIVE,211.70,348.06,59.965,1461161703,"201051344000955","219011344069620",30.36,14.70,0,331.23,363.99,41.8,38.4,0.340,381702.9,381702.9,31928,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161712,410015.00
04/20/2016 10:15,2,0.803,ACTIVE,211.03,432.52,59.965,1461161703,"274151322000094","219011344069620",40.26,21.30,0,332.13,442.14,32.9,29.8,0.221,523445.5,523445.5,21795,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161713,410016.00
04/20/2016 10:15,2,1.381,ACTIVE,213.29,350.77,59.970,1461161703,"201051344000579","219011344069620",30.51,15.00,0,335.74,367.90,42.7,39.3,0.340,381973.5,381973.5,7531,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161714,410017.00
04/20/2016 10:15,2,1.350,ACTIVE,211.93,347.16,59.917,1461161703,"201051344000890","219011344069620",30.87,13.00,0,332.73,364.89,42.2,38.8,0.327,378849.8,378849.8,31951,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161715,410018.00
