ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 10:15,2,1.340,ACTIVE,212.16,348.66,59.954,1461161703,"201051344000438","219011344069620",30.77,13.70,0,332.43,365.49,41.8,38.4,0.336,381003.3,381003.3,31957,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161716,410019.00
04/20/2016 10:15,2,1.377,ACTIVE,212.16,348.36,59.959,1461161703,"201051344000417","219011344069620",30.02,14.30,0,333.03,365.49,41.9,38.5,0.340,374120.4,374120.4,32107,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161717,410020.00
04/20/2016 10:15,2,1.227,ACTIVE,211.48,344.15,59.965,1461161703,"274151322000083","219011344069620",29.70,18.00,0,333.33,357.08,37.0,33.8,0.256,646378.6,646378.6,20941,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161718,410021.00
04/20/2016 10:15,2,1.301,ACTIVE,212.16,349.56,59.965,1461161703,"274151322000076","219011344069620",30.34,18.30,0,334.84,359.48,40.0,36.7,0.283,687669.6,687669.6,20941,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161719,410022.00
04/20/2016 10:15,2,1.379,ACTIVE,213.29,350.47,59.975,1461161703,"201051344000868","219011344069620",29.92,14.70,0,335.14,367.00,41.8,38.5,0.336,367565.9,367565.9,27190,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161720,410023.00
04/20/2016 10:15,2,1.279,ACTIVE,211.25,345.66,60.002,1461161703,"274151322000095","219011344069620",30.28,17.50,0,333.33,357.68,39.2,35.9,0.265,680675.1,680675.1,20841,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161721,410024.00
04/20/2016 10:15,2,1.379,ACTIVE,213.29,351.67,59.959,1461161703,"201051344000988","219011344069620",29.76,15.50,0,334.84,368.80,41.6,38.2,0.336,364920.4,364920.4,27478,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161721,410025.00
04/20/2016 10:15,2,1.381,ACTIVE,212.16,347.46,59.970,1461161703,"201051344001025","219011344069620",30.04,14.30,0,332.73,365.80,42.0,38.6,0.336,378582.1,378582.1,31999,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161722,410026.00
04/20/2016 10:15,2,1.367,ACTIVE,213.29,349.86,59.965,1461161703,"201051344000458","219011344069620",30.10,16.00,0,335.44,367.00,41.7,38.4,0.345,375524.7,375524.7,27402,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161723,410027.00
04/20/2016 10:15,2,1.357,ACTIVE,213.74,351.97,59.965,1461161703,"201051344000853","219011344069620",30.43,15.30,0,336.94,368.50,41.9,38.5,0.340,373999.0,373999.0,26996,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161724,410028.00
04/20/2016 10:15,2,1.332,ACTIVE,212.16,349.26,60.028,1461161703,"201051344000685","219011344069620",30.43,13.00,0,333.03,365.80,41.1,37.8,0.349,380564.8,380564.8,31825,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161725,410029.00
04/20/2016 10:15,2,1.332,ACTIVE,211.93,348.36,60.023,1461161703,"201051344000917","219011344069620",30.14,16.00,0,332.43,365.19,40.6,37.3,0.331,377670.4,377670.4,31827,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161726,410030.00
04/20/2016 10:15,2,1.332,ACTIVE,211.93,348.36,59.944,1461161703,"201051344001145","219011344069620",30.36,14.00,0,333.03,365.49,41.0,37.6,0.327,382821.7,382821.7,31688,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161727,410031.00
04/20/2016 10:15,2,1.357,ACTIVE,212.38,349.26,59.975,1461161703,"201051344000651","219011344069620",30.38,15.30,0,333.33,365.49,41.8,38.4,0.331,374776.7,374776.7,32054,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161728,410032.00
04/20/2016 10:15,2,1.201,ACTIVE,211.03,342.35,59.975,1461161703,"274151322000088","219011344069620",29.16,18.00,0,333.33,356.18,35.5,32.3,0.239,625855.0,625855.0,20623,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161729,410033.00
04/20/2016 10:15,2,0.785,ACTIVE,211.93,438.23,59.954,1461161703,"274151322000068","219011344069620",41.27,21.50,0,332.43,451.46,33.5,30.4,0.217,523130.3,523130.3,22002,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161730,410034.00
04/20/2016 10:15,2,1.355,ACTIVE,211.70,347.46,59.965,1461161703,"201051344001135","219011344069620",30.30,15.00,0,332.73,364.89,41.6,38.2,0.340,371137.1,371137.1,32006,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161730,410035.00
04/20/2016 10:15,2,1.398,ACTIVE,212.83,349.86,59.965,1461161703,"201051344000594","219011344069620",30.06,14.70,0,333.03,367.60,42.5,39.1,0.336,378766.6,378766.6,27438,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161731,410036.00
04/20/2016 10:15,2,1.346,ACTIVE,212.16,348.36,59.970,1461161703,"201051344001203","219011344069620",30.43,14.70,0,333.03,366.40,41.5,38.1,0.331,377734.9,377734.9,32007,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161732,410037.00
04/20/2016 10:15,2,1.227,ACTIVE,210.80,349.56,59.975,1461161703,"274151322000054","219011344069620",29.48,19.00,0,333.33,356.48,36.6,33.4,0.243,639597.9,639597.9,20648,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161733,410038.00
04/20/2016 10:15,2,1.373,ACTIVE,213.51,349.26,59.986,1461161703,"201051344000867","219011344069620",30.12,15.50,0,334.24,366.70,41.9,38.5,0.331,366907.7,366907.7,27443,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161734,410039.00
04/20/2016 10:15,2,1.367,ACTIVE,212.16,348.36,59.970,1461161703,"201051344001093","219011344069620",30.12,15.30,0,332.73,364.89,41.8,38.4,0.314,376602.6,376602.6,31879,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161736,410040.00
04/20/2016 10:15,2,1.332,ACTIVE,213.29,349.86,59.965,1461161703,"201051344000900","219011344069620",30.42,14.70,0,334.84,367.30,41.0,37.7,0.331,382341.1,382341.1,26830,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161737,410041.00
04/20/2016 10:15,2,1.373,ACTIVE,213.51,350.47,59.970,1461161703,"201051344000648","219011344069620",30.00,14.30,0,336.04,367.60,41.8,38.4,0.336,374816.5,374816.5,27135,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161737,410042.00
04/20/2016 10:15,2,1.381,ACTIVE,213.51,350.47,59.975,1461161703,"201051344000569","219011344069620",30.14,15.50,0,335.44,367.60,42.1,38.8,0.336,383558.6,383558.6,26763,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161738,410043.00
04/20/2016 10:15,2,1.357,ACTIVE,213.29,349.86,59.970,1461161703,"201051344000983","219011344069620",30.59,15.80,0,335.74,367.60,42.1,38.7,0.349,375160.0,375160.0,27235,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161739,410044.00
04/20/2016 10:15,2,1.359,ACTIVE,213.29,350.77,59.954,1461161703,"201051344001158","219011344069620",30.16,15.00,0,336.04,367.60,41.6,38.2,0.340,369907.0,369907.0,27496,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161740,410045.00
04/20/2016 10:15,2,1.365,ACTIVE,213.74,351.67,60.028,1461161703,"201051344000576","219011344069620",30.08,14.30,0,336.04,367.90,41.6,38.3,0.331,376719.8,376719.8,26909,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161741,410046.00
04/20/2016 10:15,2,1.225,ACTIVE,211.48,345.36,59.959,1461161703,"274151322000087","219011344069620",29.04,21.30,0,333.93,356.48,36.1,32.9,0.234,613739.1,613739.1,20723,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461161742,410047.00
04/20/2016 10:30,2,1.436,ACTIVE,213.74,351.37,59.986,1461162603,"201051344000645","219011344069620",30.24,15.80,0,335.74,370.00,44.0,40.6,0.349,376317.4,376317.4,27052,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162604,410048.00
04/20/2016 10:30,2,1.299,ACTIVE,211.70,341.75,59.970,1461162603,"274151322000085","219011344069620",29.00,19.00,0,334.24,358.28,38.2,35.0,0.256,642297.4,642297.4,20661,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162605,410049.00
04/20/2016 10:30,2,1.465,ACTIVE,213.74,352.87,59.975,1461162603,"201051344000633","219011344069620",29.86,15.50,0,333.93,370.90,44.4,40.9,0.367,367197.6,367197.6,27511,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162606,410050.00
04/20/2016 10:30,2,1.455,ACTIVE,213.74,352.57,59.981,1461162603,"201051344000469","219011344069620",30.28,15.30,0,334.84,370.30,44.6,41.2,0.371,368457.3,368457.3,27457,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162607,410051.00
04/20/2016 10:30,2,1.428,ACTIVE,211.93,349.56,59.975,1461162603,"201051344000646","219011344069620",30.08,15.50,0,332.73,367.30,43.6,40.1,0.358,372728.9,372728.9,32015,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162608,410052.00
04/20/2016 10:30,2,1.336,ACTIVE,211.48,351.37,59.965,1461162603,"274151322000052","219011344069620",29.56,19.50,0,333.63,358.88,40.0,36.7,0.278,652177.8,652177.8,20884,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162608,410053.00
04/20/2016 10:30,2,1.475,ACTIVE,212.38,350.47,59.981,1461162603,"201051344000585","219011344069620",29.86,15.50,0,333.33,367.90,44.6,41.2,0.362,378668.1,378668.1,32019,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162609,410054.00
04/20/2016 10:30,2,1.422,ACTIVE,211.93,347.76,59.970,1461162603,"201051344001230","219011344069620",29.84,14.70,0,330.93,366.40,43.0,39.6,0.349,376530.6,376530.6,31813,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162610,410055.00
04/20/2016 10:30,2,1.420,ACTIVE,212.83,350.17,59.986,1461162603,"201051344000582","219011344069620",30.04,15.80,0,333.33,368.20,43.3,39.9,0.345,370082.5,370082.5,31990,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162611,410056.00
04/20/2016 10:30,2,1.461,ACTIVE,211.93,348.36,59.975,1461162603,"201051344000955","219011344069620",30.02,15.50,0,332.13,367.00,44.5,41.0,0.358,381713.0,381713.0,31929,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162612,410057.00
04/20/2016 10:30,2,0.852,ACTIVE,211.48,427.11,59.954,1461162603,"274151322000094","219011344069620",40.08,21.80,0,333.03,446.95,35.0,31.8,0.230,523453.3,523453.3,21796,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162613,410058.00
04/20/2016 10:30,2,1.475,ACTIVE,213.51,351.67,59.975,1461162603,"201051344000579","219011344069620",30.34,15.50,0,336.34,370.30,45.4,41.9,0.367,381983.8,381983.8,7532,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162614,410059.00
04/20/2016 10:30,2,1.471,ACTIVE,211.93,348.36,59.954,1461162603,"201051344000890","219011344069620",30.06,14.30,0,332.43,367.00,44.8,41.3,0.345,378859.9,378859.9,31952,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162615,410060.00
04/20/2016 10:30,2,1.447,ACTIVE,212.38,349.26,59.981,1461162603,"201051344000438","219011344069620",30.20,14.70,0,333.03,367.90,44.3,40.8,0.354,381013.3,381013.3,31958,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162616,410061.00
04/20/2016 10:30,2,1.473,ACTIVE,212.61,349.26,59.991,1461162603,"201051344000417","219011344069620",29.68,15.30,0,332.13,367.00,44.3,40.8,0.362,374130.5,374130.5,32108,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162617,410062.00
04/20/2016 10:30,2,1.297,ACTIVE,211.48,345.96,59.975,1461162603,"274151322000083","219011344069620",29.92,18.70,0,333.93,358.88,39.2,36.0,0.265,646387.5,646387.5,20942,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162618,410063.00
04/20/2016 10:30,2,1.391,ACTIVE,212.16,345.06,59.975,1461162603,"274151322000076","219011344069620",30.26,19.00,0,334.54,360.69,42.6,39.2,0.296,687679.2,687679.2,20942,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162619,410064.00
04/20/2016 10:30,2,1.479,ACTIVE,213.29,351.07,59.970,1461162603,"201051344000868","219011344069620",29.76,15.30,0,335.14,369.70,44.6,41.1,0.349,367575.9,367575.9,27191,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162620,410065.00
04/20/2016 10:30,2,1.379,ACTIVE,211.25,350.17,59.938,1461162603,"274151322000095","219011344069620",29.94,18.30,0,333.63,359.18,41.8,38.4,0.283,680684.4,680684.4,20842,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162620,410066.00
04/20/2016 10:30,2,1.453,ACTIVE,213.51,353.47,59.975,1461162603,"201051344000988","219011344069620",30.06,16.00,0,336.04,371.21,44.3,40.8,0.362,364930.4,364930.4,27479,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162621,410067.00
04/20/2016 10:30,2,1.449,ACTIVE,212.16,348.36,59.975,1461162603,"201051344001025","219011344069620",30.28,15.30,0,333.03,367.90,44.5,41.0,0.358,378592.1,378592.1,32000,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162622,410068.00
04/20/2016 10:30,2,1.457,ACTIVE,213.29,350.47,59.970,1461162603,"201051344000458","219011344069620",29.96,16.30,0,335.74,369.70,44.3,40.8,0.371,375534.7,375534.7,27403,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162623,410069.00
04/20/2016 10:30,2,1.467,ACTIVE,214.19,353.17,59.975,1461162603,"201051344000853","219011344069620",29.94,15.80,0,336.64,372.71,44.5,41.0,0.358,374009.1,374009.1,26997,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162624,410070.00
04/20/2016 10:30,2,1.436,ACTIVE,212.38,349.56,59.965,1461162603,"201051344000685","219011344069620",29.84,14.00,0,332.13,367.60,43.4,40.0,0.371,380574.7,380574.7,31826,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162625,410071.00
04/20/2016 10:30,2,1.424,ACTIVE,212.61,349.86,59.970,1461162603,"201051344000917","219011344069620",29.76,16.70,0,333.33,367.90,42.9,39.5,0.349,377680.1,377680.1,31828,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162626,410072.00
04/20/2016 10:30,2,1.395,ACTIVE,212.38,349.26,59.944,1461162603,"201051344001145","219011344069620",30.55,14.70,0,333.93,367.60,43.2,39.8,0.349,382831.5,382831.5,31689,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162627,410073.00
04/20/2016 10:30,2,1.455,ACTIVE,212.61,349.86,59.954,1461162603,"201051344000651","219011344069620",30.02,15.80,0,334.84,367.90,44.2,40.8,0.358,374786.7,374786.7,32055,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162628,410074.00
04/20/2016 10:30,2,1.283,ACTIVE,211.25,349.56,59.991,1461162603,"274151322000088","219011344069620",29.04,18.70,0,333.63,357.38,37.7,34.4,0.243,625863.4,625863.4,20624,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162629,410075.00
04/20/2016 10:30,2,0.904,ACTIVE,212.16,421.10,59.986,1461162603,"274151322000068","219011344069620",39.30,22.30,0,333.03,452.06,35.8,32.6,0.234,523138.3,523138.3,22003,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162630,410076.00
04/20/2016 10:30,2,1.449,ACTIVE,212.16,348.36,59.986,1461162603,"201051344001135","219011344069620",29.96,15.50,0,333.63,367.00,44.0,40.5,0.354,371147.0,371147.0,32007,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162630,410077.00
04/20/2016 10:30,2,1.480,ACTIVE,212.61,349.86,59.959,1461162603,"201051344000594","219011344069620",30.00,15.30,0,333.93,369.70,45.0,41.5,0.358,378776.8,378776.8,27439,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162631,410078.00
04/20/2016 10:30,2,1.432,ACTIVE,212.38,348.36,59.954,1461162603,"201051344001203","219011344069620",30.26,15.50,0,333.33,368.50,43.9,40.5,0.358,377744.8,377744.8,32008,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162632,410079.00
04/20/2016 10:30,2,1.297,ACTIVE,211.25,346.56,59.970,1461162603,"274151322000054","219011344069620",29.44,19.30,0,333.33,358.58,38.6,35.4,0.261,639606.6,639606.6,20649,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162633,410080.00
04/20/2016 10:30,2,1.479,ACTIVE,213.51,350.77,59.975,1461162603,"201051344000867","219011344069620",29.62,16.00,0,334.54,369.40,44.4,40.9,0.349,366917.7,366917.7,27444,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162634,410081.00
04/20/2016 10:30,2,1.441,ACTIVE,212.16,348.96,59.970,1461162603,"201051344001093","219011344069620",30.14,16.00,0,333.63,367.00,44.1,40.6,0.345,376612.6,376612.6,31880,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162635,410082.00
04/20/2016 10:30,2,1.430,ACTIVE,213.51,351.37,59.986,1461162603,"201051344000900","219011344069620",30.02,15.30,0,334.24,369.70,43.5,40.0,0.349,382350.9,382350.9,26831,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162636,410083.00
04/20/2016 10:30,2,1.436,ACTIVE,213.51,351.37,59.975,1461162603,"201051344000648","219011344069620",30.34,14.70,0,335.74,370.00,44.1,40.7,0.354,374826.4,374826.4,27136,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162637,410084.00
04/20/2016 10:30,2,1.465,ACTIVE,213.51,352.27,59.981,1461162603,"201051344000569","219011344069620",30.02,15.80,0,335.74,370.00,44.5,41.1,0.358,383568.7,383568.7,26764,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162638,410085.00
04/20/2016 10:30,2,1.465,ACTIVE,213.51,351.97,59.933,1461162603,"201051344000983","219011344069620",30.04,16.30,0,334.54,370.30,44.6,41.1,0.367,375170.0,375170.0,27236,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162639,410086.00
04/20/2016 10:30,2,1.463,ACTIVE,213.51,351.37,59.944,1461162603,"201051344001158","219011344069620",29.70,15.50,0,335.44,370.00,44.0,40.5,0.367,369917.0,369917.0,27497,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162640,410087.00
04/20/2016 10:30,2,1.434,ACTIVE,213.96,352.27,59.954,1461162603,"201051344000576","219011344069620",30.24,15.00,0,336.34,370.30,44.0,40.5,0.349,376729.7,376729.7,26910,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162640,410088.00
04/20/2016 10:30,2,1.289,ACTIVE,211.48,345.96,59.975,1461162603,"274151322000087","219011344069620",29.12,21.80,0,334.24,357.68,38.1,34.8,0.239,613747.5,613747.5,20724,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461162641,410089.00
04/20/2016 10:45,2,1.424,ACTIVE,213.96,352.27,59.996,1461163504,"201051344000645","219011344069620",29.62,16.30,0,335.74,373.01,42.8,39.3,0.336,376327.3,376327.3,27053,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163505,410090.00
04/20/2016 10:45,2,1.275,ACTIVE,211.70,342.95,59.944,1461163504,"274151322000085","219011344069620",28.77,19.80,0,334.54,358.58,37.1,33.9,0.252,642305.9,642305.9,20662,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163506,410091.00
04/20/2016 10:45,2,1.410,ACTIVE,213.96,352.57,59.965,1461163504,"201051344000633","219011344069620",30.20,16.00,0,336.34,373.91,43.2,39.7,0.354,367207.6,367207.6,27512,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163507,410092.00
04/20/2016 10:45,2,1.400,ACTIVE,213.51,351.67,59.949,1461163504,"201051344000469","219011344069620",30.42,15.80,0,335.44,371.51,43.2,39.7,0.362,368467.3,368467.3,27458,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163508,410093.00
04/20/2016 10:45,2,1.396,ACTIVE,211.70,348.36,59.944,1461163504,"201051344000646","219011344069620",29.98,16.30,0,332.73,367.90,42.4,39.0,0.354,372738.7,372738.7,32016,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163509,410094.00
04/20/2016 10:45,2,1.303,ACTIVE,211.48,342.35,59.975,1461163504,"274151322000052","219011344069620",29.60,20.70,0,333.33,359.48,39.0,35.7,0.261,652186.8,652186.8,20885,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163510,410095.00
04/20/2016 10:45,2,1.445,ACTIVE,212.61,349.86,60.007,1461163504,"201051344000585","219011344069620",29.74,16.30,0,333.93,369.10,43.5,40.1,0.349,378678.1,378678.1,32020,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163510,410096.00
04/20/2016 10:45,2,1.363,ACTIVE,212.16,347.76,59.981,1461163504,"201051344001230","219011344069620",30.06,15.50,0,331.53,367.00,41.5,38.2,0.336,376540.2,376540.2,31814,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163511,410097.00
04/20/2016 10:45,2,1.396,ACTIVE,213.06,349.86,59.954,1461163504,"201051344000582","219011344069620",29.72,16.70,0,333.93,368.50,42.1,38.7,0.336,370092.1,370092.1,31991,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163512,410098.00
04/20/2016 10:45,2,1.428,ACTIVE,211.93,348.06,59.922,1461163504,"201051344000955","219011344069620",29.80,16.30,0,332.43,368.20,43.1,39.7,0.349,381722.9,381722.9,31930,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163513,410099.00
04/20/2016 10:45,2,0.867,ACTIVE,211.70,414.79,59.991,1461163504,"274151322000094","219011344069620",38.98,22.80,0,333.33,446.35,34.4,31.3,0.234,523461.0,523461.0,21797,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163514,410100.00
04/20/2016 10:45,2,1.451,ACTIVE,213.74,351.37,60.012,1461163504,"201051344000579","219011344069620",30.06,16.70,0,336.04,371.21,44.2,40.8,0.354,381994.0,381994.0,7533,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163515,410101.00
04/20/2016 10:45,2,1.438,ACTIVE,211.93,348.06,60.007,1461163504,"201051344000890","219011344069620",29.96,15.00,0,333.03,369.40,43.6,40.2,0.336,378870.0,378870.0,31953,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163516,410102.00
04/20/2016 10:45,2,1.420,ACTIVE,212.38,348.96,59.986,1461163504,"201051344000438","219011344069620",30.00,15.50,0,332.73,369.40,43.1,39.7,0.354,381023.2,381023.2,31959,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163517,410103.00
04/20/2016 10:45,2,1.424,ACTIVE,212.38,349.26,60.002,1461163504,"201051344000417","219011344069620",29.92,15.80,0,333.33,367.90,43.2,39.8,0.349,374140.4,374140.4,32109,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163518,410104.00
04/20/2016 10:45,2,1.277,ACTIVE,211.48,342.05,59.965,1461163504,"274151322000083","219011344069620",29.74,19.50,0,333.33,359.18,38.5,35.2,0.252,646396.2,646396.2,20943,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163519,410105.00
04/20/2016 10:45,2,1.355,ACTIVE,211.93,351.97,59.954,1461163504,"274151322000076","219011344069620",30.28,20.00,0,335.14,360.99,41.6,38.2,0.296,687688.7,687688.7,20943,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163519,410106.00
04/20/2016 10:45,2,1.443,ACTIVE,213.06,350.47,59.922,1461163504,"201051344000868","219011344069620",29.74,15.80,0,334.54,370.30,43.5,40.0,0.349,367585.9,367585.9,27192,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163520,410107.00
04/20/2016 10:45,2,1.346,ACTIVE,211.48,350.47,59.981,1461163504,"274151322000095","219011344069620",30.02,19.30,0,333.03,359.78,41.0,37.6,0.274,680693.8,680693.8,20843,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163521,410108.00
04/20/2016 10:45,2,1.434,ACTIVE,213.29,353.17,59.891,1461163504,"201051344000988","219011344069620",29.70,17.00,0,335.74,373.61,43.2,39.8,0.354,364940.3,364940.3,27480,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163522,410109.00
04/20/2016 10:45,2,1.432,ACTIVE,212.38,348.06,59.970,1461163504,"201051344001025","219011344069620",29.86,16.00,0,333.33,368.80,43.4,39.9,0.340,378602.1,378602.1,32001,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163523,410110.00
04/20/2016 10:45,2,1.412,ACTIVE,213.29,351.07,59.954,1461163504,"201051344000458","219011344069620",30.28,17.50,0,335.74,370.90,43.3,39.9,0.358,375544.6,375544.6,27404,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163524,410111.00
04/20/2016 10:45,2,1.432,ACTIVE,213.96,352.87,59.991,1461163504,"201051344000853","219011344069620",30.06,16.70,0,338.14,375.11,43.5,40.1,0.358,374019.0,374019.0,26998,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163525,410112.00
04/20/2016 10:45,2,1.383,ACTIVE,212.38,349.86,59.991,1461163504,"201051344000685","219011344069620",30.24,15.00,0,332.43,370.00,42.4,39.0,0.354,380584.4,380584.4,31827,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163526,410113.00
04/20/2016 10:45,2,1.387,ACTIVE,212.38,348.96,60.018,1461163504,"201051344000917","219011344069620",29.78,17.50,0,331.83,367.90,41.8,38.5,0.336,377689.7,377689.7,31829,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163527,410114.00
04/20/2016 10:45,2,1.383,ACTIVE,212.38,349.56,60.007,1461163504,"201051344001145","219011344069620",30.04,15.50,0,333.93,369.10,42.1,38.7,0.340,382841.1,382841.1,31690,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163528,410115.00
04/20/2016 10:45,2,1.402,ACTIVE,212.61,350.17,59.970,1461163504,"201051344000651","219011344069620",30.28,16.30,0,333.33,369.70,43.1,39.6,0.349,374796.6,374796.6,32056,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163529,410116.00
04/20/2016 10:45,2,1.283,ACTIVE,211.48,341.75,59.959,1461163504,"274151322000088","219011344069620",28.49,19.80,0,333.63,358.28,37.0,33.8,0.239,625871.8,625871.8,20625,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163529,410117.00
04/20/2016 10:45,2,0.889,ACTIVE,212.16,419.90,59.949,1461163504,"274151322000068","219011344069620",38.92,23.00,0,333.03,453.26,34.8,31.7,0.225,523146.2,523146.2,22004,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163530,410118.00
04/20/2016 10:45,2,1.430,ACTIVE,212.16,348.66,59.907,1461163504,"201051344001135","219011344069620",29.78,16.30,0,333.33,368.20,43.2,39.7,0.349,371156.9,371156.9,32008,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163531,410119.00
04/20/2016 10:45,2,1.459,ACTIVE,212.83,351.67,59.986,1461163504,"201051344000594","219011344069620",29.88,15.80,0,333.93,370.60,44.1,40.7,0.349,378786.9,378786.9,27440,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163532,410120.00
04/20/2016 10:45,2,1.422,ACTIVE,212.38,348.96,59.917,1461163504,"201051344001203","219011344069620",29.86,16.00,0,333.63,370.00,43.1,39.6,0.345,377754.7,377754.7,32009,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163533,410121.00
04/20/2016 10:45,2,1.293,ACTIVE,211.25,344.76,59.975,1461163504,"274151322000054","219011344069620",29.06,20.00,0,333.63,358.58,38.0,34.8,0.265,639615.1,639615.1,20650,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163534,410122.00
04/20/2016 10:45,2,1.439,ACTIVE,213.74,351.07,59.965,1461163504,"201051344000867","219011344069620",29.90,17.00,0,334.84,370.60,43.6,40.2,0.354,366927.6,366927.6,27445,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163535,410123.00
04/20/2016 10:45,2,1.406,ACTIVE,212.38,349.56,59.917,1461163504,"201051344001093","219011344069620",30.02,16.70,0,333.63,368.20,42.8,39.4,0.331,376622.4,376622.4,31881,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163536,410124.00
04/20/2016 10:45,2,1.420,ACTIVE,213.51,351.97,59.965,1461163504,"201051344000900","219011344069620",29.62,16.00,0,336.04,371.21,42.6,39.2,0.345,382360.6,382360.6,26832,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163537,410125.00
04/20/2016 10:45,2,1.439,ACTIVE,213.96,352.27,59.981,1461163504,"201051344000648","219011344069620",29.58,15.30,0,335.74,370.90,43.1,39.7,0.345,374836.3,374836.3,27137,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163538,410126.00
04/20/2016 10:45,2,1.445,ACTIVE,213.51,351.97,60.012,1461163504,"201051344000569","219011344069620",29.74,17.00,0,336.34,371.21,43.6,40.1,0.349,383578.7,383578.7,26765,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163539,410127.00
04/20/2016 10:45,2,1.424,ACTIVE,213.51,351.67,59.991,1461163504,"201051344000983","219011344069620",30.30,17.00,0,336.34,371.51,43.7,40.3,0.354,375180.0,375180.0,27237,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163540,410128.00
04/20/2016 10:45,2,1.430,ACTIVE,213.74,351.67,59.959,1461163504,"201051344001158","219011344069620",29.82,16.30,0,336.04,371.21,43.2,39.7,0.349,369926.8,369926.8,27498,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163541,410129.00
04/20/2016 10:45,2,1.408,ACTIVE,213.96,352.57,59.922,1461163504,"201051344000576","219011344069620",30.26,15.80,0,335.44,373.31,43.2,39.8,0.340,376739.5,376739.5,26911,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163542,410130.00
04/20/2016 10:45,2,1.277,ACTIVE,211.48,350.47,59.959,1461163504,"274151322000087","219011344069620",28.98,22.30,0,333.93,357.98,37.5,34.3,0.247,613756.0,613756.0,20725,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461163542,410131.00
04/20/2016 11:00,2,3.223,ACTIVE,215.77,352.87,59.938,1461164403,"201051344000645","219011344069620",29.74,19.50,0,336.34,397.96,97.0,91.7,0.442,376343.4,376343.4,27054,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164404,410132.00
04/20/2016 11:00,2,2.920,ACTIVE,212.38,352.87,59.917,1461164403,"274151322000085","219011344069620",28.94,23.50,0,333.93,378.72,85.6,80.7,0.327,642320.1,642320.1,20663,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164405,410133.00
04/20/2016 11:00,2,3.203,ACTIVE,215.32,354.97,59.970,1461164403,"201051344000633","219011344069620",29.98,18.70,0,336.34,398.86,97.2,91.9,0.464,367223.7,367223.7,27513,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164406,410134.00
04/20/2016 11:00,2,3.211,ACTIVE,215.54,352.57,59.944,1461164403,"201051344000469","219011344069620",30.14,19.00,0,334.24,398.86,98.0,92.6,0.468,368483.6,368483.6,27459,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164407,410135.00
04/20/2016 11:00,2,3.154,ACTIVE,213.06,350.17,59.933,1461164403,"201051344000646","219011344069620",30.10,19.00,0,332.43,391.34,96.2,90.9,0.460,372754.6,372754.6,32017,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164408,410136.00
04/20/2016 11:00,2,3.000,ACTIVE,211.93,346.56,59.981,1461164403,"274151322000052","219011344069620",29.80,24.50,0,333.33,378.12,90.6,85.5,0.358,652201.7,652201.7,20886,0,0,0,L,1151911521,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164409,410137.00
04/20/2016 11:00,2,3.189,ACTIVE,214.19,351.07,59.981,1461164403,"201051344000585","219011344069620",30.04,19.30,0,333.33,391.04,97.1,91.8,0.451,378694.4,378694.4,32021,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164410,410138.00
04/20/2016 11:00,2,3.113,ACTIVE,213.06,348.96,59.975,1461164403,"201051344001230","219011344069620",30.16,17.80,0,331.83,389.24,95.1,89.9,0.446,376556.0,376556.0,31815,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164411,410139.00
04/20/2016 11:00,2,3.131,ACTIVE,214.41,350.17,59.991,1461164403,"201051344000582","219011344069620",29.80,19.00,0,333.63,391.94,94.5,89.3,0.438,370108.1,370108.1,31992,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164412,410140.00
04/20/2016 11:00,2,3.170,ACTIVE,213.29,349.56,59.991,1461164403,"201051344000955","219011344069620",29.96,19.00,0,332.73,390.14,96.2,91.0,0.455,381739.1,381739.1,31931,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164413,410141.00
04/20/2016 11:00,2,1.848,ACTIVE,212.16,448.45,59.959,1461164403,"274151322000094","219011344069620",41.21,25.80,0,400.96,477.31,78.1,73.5,0.614,523474.2,523474.2,21798,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164414,410142.00
04/20/2016 11:00,2,3.188,ACTIVE,215.54,353.47,59.949,1461164403,"201051344000579","219011344069620",30.14,19.80,0,336.94,397.66,97.3,92.0,0.460,382010.5,382010.5,7534,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164414,410143.00
04/20/2016 11:00,2,3.191,ACTIVE,213.29,349.26,59.975,1461164403,"201051344000890","219011344069620",29.90,18.70,0,333.03,392.25,96.6,91.3,0.438,378886.3,378886.3,31954,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164415,410144.00
04/20/2016 11:00,2,3.158,ACTIVE,213.74,349.86,59.970,1461164403,"201051344000438","219011344069620",30.18,18.00,0,333.63,391.94,96.6,91.3,0.451,381039.5,381039.5,31960,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164416,410145.00
04/20/2016 11:00,2,3.160,ACTIVE,213.74,350.47,59.991,1461164403,"201051344000417","219011344069620",29.78,18.30,0,333.33,391.34,95.3,90.1,0.460,374156.5,374156.5,32110,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164417,410146.00
04/20/2016 11:00,2,2.947,ACTIVE,212.16,344.76,59.959,1461164403,"274151322000083","219011344069620",29.54,23.80,0,333.33,379.02,88.2,83.2,0.345,646411.0,646411.0,20944,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164418,410147.00
04/20/2016 11:00,2,3.119,ACTIVE,212.83,356.78,59.949,1461164403,"274151322000076","219011344069620",30.22,24.80,0,334.84,379.02,95.5,90.3,0.376,687704.7,687704.7,20944,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164419,410148.00
04/20/2016 11:00,2,3.180,ACTIVE,214.64,351.37,59.944,1461164403,"201051344000868","219011344069620",29.74,18.70,0,335.14,397.66,95.8,90.6,0.438,367602.3,367602.3,27193,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164420,410149.00
04/20/2016 11:00,2,3.062,ACTIVE,211.93,343.85,59.954,1461164403,"274151322000095","219011344069620",30.12,23.80,0,333.63,378.72,93.4,88.2,0.349,680709.7,680709.7,20844,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164421,410150.00
04/20/2016 11:00,2,3.213,ACTIVE,215.32,353.17,59.970,1461164403,"201051344000988","219011344069620",29.36,20.00,0,335.14,398.86,95.5,90.3,0.451,364956.7,364956.7,27481,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164422,410151.00
04/20/2016 11:00,2,3.141,ACTIVE,213.74,349.26,59.986,1461164403,"201051344001025","219011344069620",29.92,19.00,0,333.63,391.64,95.2,89.9,0.433,378618.5,378618.5,32002,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164423,410152.00
04/20/2016 11:00,2,3.152,ACTIVE,215.54,351.97,59.986,1461164403,"201051344000458","219011344069620",29.72,21.00,0,335.74,397.96,94.8,89.6,0.455,375561.0,375561.0,27405,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164424,410153.00
04/20/2016 11:00,2,3.123,ACTIVE,216.00,353.17,60.012,1461164403,"201051344000853","219011344069620",30.20,19.80,0,336.34,395.25,95.5,90.3,0.451,374035.5,374035.5,26999,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164425,410154.00
04/20/2016 11:00,2,3.064,ACTIVE,213.29,351.07,59.996,1461164403,"201051344000685","219011344069620",30.28,17.50,0,333.33,391.34,94.0,88.8,0.460,380600.6,380600.6,31828,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164425,410155.00
04/20/2016 11:00,2,3.068,ACTIVE,213.74,349.26,60.018,1461164403,"201051344000917","219011344069620",29.82,20.30,0,333.03,391.34,92.7,87.5,0.429,377705.7,377705.7,31830,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164426,410156.00
04/20/2016 11:00,2,3.031,ACTIVE,213.06,348.66,59.996,1461164403,"201051344001145","219011344069620",30.36,18.00,0,333.93,391.04,93.2,88.0,0.446,382857.2,382857.2,31691,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164427,410157.00
04/20/2016 11:00,2,3.129,ACTIVE,213.74,349.56,59.996,1461164403,"201051344000651","219011344069620",30.08,19.30,0,334.54,392.55,95.3,90.1,0.420,374813.0,374813.0,32057,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164428,410158.00
04/20/2016 11:00,2,2.891,ACTIVE,211.70,352.57,59.959,1461164403,"274151322000088","219011344069620",28.94,23.00,0,333.63,378.42,84.6,79.7,0.318,625886.2,625886.2,20626,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164429,410159.00
04/20/2016 11:00,2,1.986,ACTIVE,212.83,427.41,59.970,1461164403,"274151322000068","219011344069620",39.74,26.50,0,395.25,476.41,79.7,75.0,0.301,523159.7,523159.7,22005,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164430,410160.00
04/20/2016 11:00,2,3.107,ACTIVE,213.51,349.26,59.944,1461164403,"201051344001135","219011344069620",30.00,19.50,0,333.03,391.64,94.4,89.2,0.424,371173.2,371173.2,32009,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164431,410161.00
