ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 11:00,2,3.166,ACTIVE,214.64,351.07,59.933,1461164403,"201051344000594","219011344069620",30.10,18.70,0,334.24,392.25,96.5,91.2,0.438,378803.6,378803.6,27441,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164432,410162.00
04/20/2016 11:00,2,3.156,ACTIVE,213.96,349.86,59.949,1461164403,"201051344001203","219011344069620",29.80,18.30,0,333.93,393.45,95.2,90.0,0.451,377771.1,377771.1,32010,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164433,410163.00
04/20/2016 11:00,2,2.906,ACTIVE,212.16,351.37,59.928,1461164403,"274151322000054","219011344069620",29.24,24.30,0,333.33,379.62,86.1,81.1,0.331,639629.9,639629.9,20651,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164434,410164.00
04/20/2016 11:00,2,3.166,ACTIVE,215.09,351.37,59.965,1461164403,"201051344000867","219011344069620",29.82,20.00,0,336.04,396.15,95.7,90.4,0.438,366944.2,366944.2,27446,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164434,410165.00
04/20/2016 11:00,2,3.145,ACTIVE,213.96,348.66,59.959,1461164403,"201051344001093","219011344069620",29.68,19.50,0,333.93,392.55,94.6,89.4,0.429,376638.7,376638.7,31882,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164435,410166.00
04/20/2016 11:00,2,3.150,ACTIVE,215.32,351.37,59.986,1461164403,"201051344000900","219011344069620",29.98,19.30,0,335.74,397.96,95.6,90.4,0.442,382377.0,382377.0,26833,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164436,410167.00
04/20/2016 11:00,2,3.145,ACTIVE,215.54,351.67,59.959,1461164403,"201051344000648","219011344069620",29.92,18.70,0,336.94,397.66,95.3,90.0,0.442,374852.7,374852.7,27138,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164437,410168.00
04/20/2016 11:00,2,3.156,ACTIVE,215.54,352.87,59.970,1461164403,"201051344000569","219011344069620",30.00,20.00,0,336.94,398.26,95.9,90.7,0.451,383595.2,383595.2,26766,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164438,410169.00
04/20/2016 11:00,2,3.180,ACTIVE,215.54,352.27,59.981,1461164403,"201051344000983","219011344069620",29.98,20.70,0,335.74,398.56,96.6,91.3,0.464,375196.6,375196.6,27238,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164439,410170.00
04/20/2016 11:00,2,3.209,ACTIVE,215.77,351.37,59.975,1461164403,"201051344001158","219011344069620",29.60,19.30,0,335.14,398.56,96.2,90.9,0.460,369943.3,369943.3,27499,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164440,410171.00
04/20/2016 11:00,2,3.180,ACTIVE,216.00,353.47,59.981,1461164403,"201051344000576","219011344069620",29.92,19.30,0,336.04,397.35,96.3,91.0,0.446,376756.0,376756.0,26912,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164441,410172.00
04/20/2016 11:00,2,2.951,ACTIVE,212.38,342.35,59.970,1461164403,"274151322000087","219011344069620",28.92,26.50,0,333.63,377.52,86.5,81.5,0.323,613770.6,613770.6,20726,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461164442,410173.00
04/20/2016 11:15,2,2.842,ACTIVE,215.09,350.77,59.981,1461165303,"201051344000645","219011344069620",29.88,20.70,0,338.74,376.92,86.0,81.1,0.389,376363.3,376363.3,27055,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165304,410174.00
04/20/2016 11:15,2,2.613,ACTIVE,212.38,365.80,59.975,1461165303,"274151322000085","219011344069620",28.67,23.80,0,329.43,379.02,75.9,71.3,0.539,642337.8,642337.8,20664,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165305,410175.00
04/20/2016 11:15,2,2.834,ACTIVE,215.09,352.27,60.007,1461165303,"201051344000633","219011344069620",30.22,21.00,0,337.54,377.22,86.7,81.8,0.411,367243.6,367243.6,27514,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165306,410176.00
04/20/2016 11:15,2,2.930,ACTIVE,215.32,351.67,59.954,1461165303,"201051344000469","219011344069620",29.92,21.00,0,337.84,377.52,88.7,83.7,0.424,368503.5,368503.5,27460,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165307,410177.00
04/20/2016 11:15,2,2.854,ACTIVE,213.06,348.36,59.965,1461165303,"201051344000646","219011344069620",29.72,22.30,0,332.43,373.31,86.0,81.0,0.407,372774.2,372774.2,32018,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165308,410178.00
04/20/2016 11:15,2,2.721,ACTIVE,211.93,355.88,60.007,1461165303,"274151322000052","219011344069620",29.28,24.80,0,328.52,379.32,80.8,76.0,0.314,652220.1,652220.1,20887,0,0,0,L,1151911521,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165309,410179.00
04/20/2016 11:15,2,2.951,ACTIVE,213.74,348.06,59.975,1461165303,"201051344000585","219011344069620",29.80,21.50,0,333.93,372.41,89.1,84.0,0.411,378714.2,378714.2,32022,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165310,410180.00
04/20/2016 11:15,2,2.879,ACTIVE,213.06,346.86,59.917,1461165303,"201051344001230","219011344069620",29.58,21.00,0,333.93,371.81,86.2,81.3,0.402,376575.3,376575.3,31816,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165311,410181.00
04/20/2016 11:15,2,2.885,ACTIVE,213.96,349.56,59.991,1461165303,"201051344000582","219011344069620",29.62,21.50,0,333.03,372.11,86.6,81.7,0.398,370127.5,370127.5,31993,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165312,410182.00
04/20/2016 11:15,2,2.904,ACTIVE,213.06,347.46,60.007,1461165303,"201051344000955","219011344069620",29.96,21.30,0,333.33,372.11,88.1,83.1,0.420,381759.0,381759.0,31932,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165313,410183.00
04/20/2016 11:15,2,1.791,ACTIVE,212.38,432.52,59.975,1461165303,"274151322000094","219011344069620",40.00,26.00,0,400.66,469.79,72.3,67.9,0.504,523490.4,523490.4,21799,0,0,0,L,1151911521,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165314,410184.00
04/20/2016 11:15,2,2.904,ACTIVE,215.09,350.47,60.002,1461165303,"201051344000579","219011344069620",30.06,22.00,0,338.74,376.01,88.5,83.4,0.415,382030.6,382030.6,7535,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165314,410185.00
04/20/2016 11:15,2,2.918,ACTIVE,212.83,347.76,59.917,1461165303,"201051344000890","219011344069620",29.62,20.70,0,333.63,373.31,87.5,82.5,0.398,378906.2,378906.2,31955,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165315,410186.00
04/20/2016 11:15,2,2.904,ACTIVE,213.51,348.96,60.012,1461165303,"201051344000438","219011344069620",29.64,20.30,0,334.54,372.41,87.3,82.3,0.407,381059.3,381059.3,31961,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165316,410187.00
04/20/2016 11:15,2,2.854,ACTIVE,213.51,348.36,59.970,1461165303,"201051344000417","219011344069620",29.64,21.30,0,333.33,371.81,85.7,80.8,0.407,374176.1,374176.1,32111,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165317,410188.00
04/20/2016 11:15,2,2.664,ACTIVE,211.93,346.56,59.991,1461165303,"274151322000083","219011344069620",29.44,24.00,0,329.13,379.02,79.4,74.7,0.314,646429.2,646429.2,20945,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165318,410189.00
04/20/2016 11:15,2,2.816,ACTIVE,212.38,345.06,59.975,1461165303,"274151322000076","219011344069620",30.12,27.30,0,334.54,364.89,85.8,80.9,0.349,687724.5,687724.5,20945,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165319,410190.00
04/20/2016 11:15,2,2.850,ACTIVE,214.64,350.77,59.981,1461165303,"201051344000868","219011344069620",29.64,21.00,0,336.94,373.61,85.6,80.7,0.393,367622.2,367622.2,27194,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165320,410191.00
04/20/2016 11:15,2,2.793,ACTIVE,211.93,351.07,60.023,1461165303,"274151322000095","219011344069620",29.54,26.80,0,333.63,364.29,83.5,78.7,0.314,680729.0,680729.0,20845,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165321,410192.00
04/20/2016 11:15,2,2.875,ACTIVE,214.87,352.57,59.970,1461165303,"201051344000988","219011344069620",29.36,21.80,0,337.54,377.82,85.5,80.6,0.402,364976.6,364976.6,27482,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165322,410193.00
04/20/2016 11:15,2,2.811,ACTIVE,213.29,346.26,59.986,1461165303,"201051344001025","219011344069620",29.96,22.00,0,334.54,373.01,85.3,80.4,0.389,378638.4,378638.4,32003,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165323,410194.00
04/20/2016 11:15,2,2.824,ACTIVE,214.87,350.47,59.975,1461165303,"201051344000458","219011344069620",29.68,22.50,0,337.84,375.11,84.9,80.0,0.415,375580.7,375580.7,27406,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165323,410195.00
04/20/2016 11:15,2,2.854,ACTIVE,215.54,352.87,59.981,1461165303,"201051344000853","219011344069620",29.54,21.50,0,339.04,377.52,85.3,80.4,0.398,374055.4,374055.4,27000,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165324,410196.00
04/20/2016 11:15,2,2.789,ACTIVE,213.29,348.96,59.912,1461165303,"201051344000685","219011344069620",29.86,19.80,0,333.93,371.81,84.3,79.4,0.415,380620.2,380620.2,31829,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165325,410197.00
04/20/2016 11:15,2,2.699,ACTIVE,213.51,348.06,59.922,1461165303,"201051344000917","219011344069620",30.14,22.00,0,332.43,371.81,82.5,77.7,0.371,377724.9,377724.9,31831,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165326,410198.00
04/20/2016 11:15,2,2.744,ACTIVE,213.29,347.76,60.007,1461165303,"201051344001145","219011344069620",30.02,20.30,0,333.93,371.21,83.4,78.6,0.376,382876.6,382876.6,31692,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165327,410199.00
04/20/2016 11:15,2,2.797,ACTIVE,213.96,348.66,60.034,1461165303,"201051344000651","219011344069620",30.02,21.30,0,333.63,372.41,85.0,80.1,0.398,374832.8,374832.8,32058,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165328,410200.00
04/20/2016 11:15,2,2.607,ACTIVE,211.93,358.28,59.991,1461165303,"274151322000088","219011344069620",28.71,23.50,0,328.22,379.92,75.7,71.2,0.513,625903.7,625903.7,20627,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165329,410201.00
04/20/2016 11:15,2,1.729,ACTIVE,212.61,438.23,59.975,1461165303,"274151322000068","219011344069620",40.47,26.50,0,395.85,466.49,70.2,65.8,0.477,523176.1,523176.1,22006,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165330,410202.00
04/20/2016 11:15,2,2.811,ACTIVE,213.06,347.16,60.023,1461165303,"201051344001135","219011344069620",29.58,21.50,0,334.24,371.81,84.2,79.4,0.389,371192.9,371192.9,32010,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165331,410203.00
04/20/2016 11:15,2,2.814,ACTIVE,214.19,350.17,59.959,1461165303,"201051344000594","219011344069620",30.06,21.30,0,334.54,373.61,85.7,80.7,0.384,378823.7,378823.7,27442,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165332,410204.00
04/20/2016 11:15,2,2.787,ACTIVE,213.51,347.16,59.996,1461165303,"201051344001203","219011344069620",29.96,22.00,0,333.93,372.41,84.5,79.7,0.402,377790.9,377790.9,32011,0,0,0,L,1122011218,0,123.14,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165333,410205.00
04/20/2016 11:15,2,2.623,ACTIVE,211.93,362.19,59.965,1461165303,"274151322000054","219011344069620",28.84,24.50,0,326.72,380.52,76.6,72.0,0.526,639647.7,639647.7,20652,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165333,410206.00
04/20/2016 11:15,2,2.812,ACTIVE,214.64,349.86,60.012,1461165303,"201051344000867","219011344069620",29.74,22.00,0,336.64,372.71,84.7,79.9,0.384,366964.0,366964.0,27447,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165334,410207.00
04/20/2016 11:15,2,2.709,ACTIVE,213.51,348.06,59.922,1461165303,"201051344001093","219011344069620",30.20,21.30,0,333.93,372.11,82.8,78.0,0.376,376658.2,376658.2,31883,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165335,410208.00
04/20/2016 11:15,2,2.791,ACTIVE,214.64,350.17,59.938,1461165303,"201051344000900","219011344069620",29.92,20.70,0,337.54,374.81,84.6,79.7,0.389,382396.8,382396.8,26834,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165336,410209.00
04/20/2016 11:15,2,2.744,ACTIVE,214.87,350.17,60.012,1461165303,"201051344000648","219011344069620",30.18,19.50,0,338.44,375.11,83.8,79.0,0.389,374872.4,374872.4,27139,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165337,410210.00
04/20/2016 11:15,2,2.807,ACTIVE,215.09,350.77,60.002,1461165303,"201051344000569","219011344069620",29.72,21.80,0,337.24,375.41,84.5,79.7,0.393,383615.0,383615.0,26767,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165338,410211.00
04/20/2016 11:15,2,2.797,ACTIVE,215.09,349.86,59.991,1461165303,"201051344000983","219011344069620",29.98,22.00,0,337.84,373.91,85.0,80.1,0.407,375216.5,375216.5,27239,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165339,410212.00
04/20/2016 11:15,2,2.816,ACTIVE,215.09,350.77,59.975,1461165303,"201051344001158","219011344069620",29.44,21.80,0,336.34,376.01,84.0,79.2,0.393,369963.0,369963.0,27500,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165340,410213.00
04/20/2016 11:15,2,2.789,ACTIVE,215.32,351.37,59.944,1461165303,"201051344000576","219011344069620",29.68,21.00,0,338.14,376.92,83.8,79.0,0.389,376775.6,376775.6,26913,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165341,410214.00
04/20/2016 11:15,2,2.594,ACTIVE,211.93,351.07,59.986,1461165303,"274151322000087","219011344069620",28.57,27.30,0,329.13,378.72,75.0,70.5,0.486,613788.0,613788.0,20727,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461165342,410215.00
04/20/2016 11:30,2,5.045,ACTIVE,217.35,359.48,59.965,1461166203,"201051344000645","219011344069620",29.34,23.30,0,327.32,395.25,150.0,142.9,0.676,376390.8,376390.8,27056,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166204,410216.00
04/20/2016 11:30,2,4.742,ACTIVE,213.29,352.57,59.970,1461166203,"274151322000085","219011344069620",28.11,28.80,0,322.51,379.32,135.0,128.3,0.521,642362.3,642362.3,20665,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166205,410217.00
04/20/2016 11:30,2,5.139,ACTIVE,217.13,362.19,59.981,1461166203,"201051344000633","219011344069620",29.52,23.50,0,327.92,395.25,153.7,146.4,0.729,367271.1,367271.1,27515,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166206,410218.00
04/20/2016 11:30,2,5.135,ACTIVE,218.03,362.19,59.981,1461166203,"201051344000469","219011344069620",29.76,23.00,0,327.62,396.45,154.8,147.5,0.729,368531.2,368531.2,27461,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166207,410219.00
04/20/2016 11:30,2,5.062,ACTIVE,214.87,357.98,59.986,1461166203,"201051344000646","219011344069620",29.74,25.00,0,324.02,391.64,152.4,145.2,0.725,372801.2,372801.2,32019,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166208,410220.00
04/20/2016 11:30,2,4.930,ACTIVE,213.06,367.00,59.959,1461166203,"274151322000052","219011344069620",29.12,30.80,0,322.81,377.22,145.4,138.4,0.570,652245.7,652245.7,20888,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166209,410221.00
04/20/2016 11:30,2,5.160,ACTIVE,216.00,357.38,59.954,1461166203,"201051344000585","219011344069620",29.38,24.50,0,321.31,394.95,153.6,146.3,0.720,378741.6,378741.6,32023,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166210,410222.00
04/20/2016 11:30,2,5.096,ACTIVE,214.64,357.98,60.012,1461166203,"201051344001230","219011344069620",29.42,23.30,0,323.11,391.04,151.8,144.6,0.707,376602.3,376602.3,31817,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166211,410223.00
04/20/2016 11:30,2,5.107,ACTIVE,216.00,358.58,59.959,1461166203,"201051344000582","219011344069620",28.94,23.80,0,323.41,396.15,149.7,142.6,0.681,370154.5,370154.5,31994,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166212,410224.00
04/20/2016 11:30,2,5.051,ACTIVE,214.64,356.78,59.933,1461166203,"201051344000955","219011344069620",29.60,24.00,0,323.11,390.44,151.4,144.2,0.716,381786.5,381786.5,31933,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166213,410225.00
04/20/2016 11:30,2,3.246,ACTIVE,213.06,422.00,59.970,1461166203,"274151322000094","219011344069620",39.12,32.20,0,403.37,466.49,128.4,122.0,0.508,523513.4,523513.4,21800,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166214,410226.00
04/20/2016 11:30,2,4.912,ACTIVE,217.58,360.69,59.959,1461166203,"201051344000579","219011344069620",29.58,24.00,0,328.82,396.15,147.2,140.1,0.698,382058.4,382058.4,7536,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166215,410227.00
04/20/2016 11:30,2,4.920,ACTIVE,214.64,354.97,59.970,1461166203,"201051344000890","219011344069620",29.48,23.30,0,324.02,391.34,146.8,139.8,0.676,378933.8,378933.8,31956,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166215,410228.00
04/20/2016 11:30,2,4.861,ACTIVE,215.32,356.18,59.959,1461166203,"201051344000438","219011344069620",29.78,22.80,0,323.11,395.25,146.6,139.6,0.698,381086.9,381086.9,31962,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166216,410229.00
04/20/2016 11:30,2,4.850,ACTIVE,214.87,356.78,59.981,1461166203,"201051344000417","219011344069620",29.12,24.30,0,323.11,391.04,143.1,136.1,0.685,374203.2,374203.2,32112,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166217,410230.00
04/20/2016 11:30,2,4.566,ACTIVE,212.61,344.76,59.975,1461166203,"274151322000083","219011344069620",29.40,30.00,0,322.81,377.22,135.9,129.3,0.535,646454.6,646454.6,20946,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166218,410231.00
04/20/2016 11:30,2,4.924,ACTIVE,213.74,360.08,59.965,1461166203,"274151322000076","219011344069620",29.72,31.00,0,323.11,380.52,148.2,141.1,0.592,687752.1,687752.1,20946,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166219,410232.00
04/20/2016 11:30,2,5.070,ACTIVE,216.67,360.38,59.981,1461166203,"201051344000868","219011344069620",29.18,22.50,0,327.62,395.85,149.8,142.7,0.698,367649.9,367649.9,27195,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166220,410233.00
04/20/2016 11:30,2,4.992,ACTIVE,212.61,366.10,59.959,1461166203,"274151322000095","219011344069620",29.48,31.00,0,324.92,379.32,149.1,141.9,0.579,680756.2,680756.2,20846,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166221,410234.00
04/20/2016 11:30,2,5.092,ACTIVE,217.58,362.49,59.965,1461166203,"201051344000988","219011344069620",29.14,23.50,0,327.62,396.75,150.2,143.0,0.703,365004.4,365004.4,27483,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166222,410235.00
04/20/2016 11:30,2,5.086,ACTIVE,215.54,356.48,59.954,1461166203,"201051344001025","219011344069620",29.28,24.50,0,322.51,394.65,150.8,143.7,0.689,378666.1,378666.1,32004,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166223,410236.00
04/20/2016 11:30,2,5.012,ACTIVE,217.80,361.59,59.959,1461166203,"201051344000458","219011344069620",29.74,24.30,0,328.22,395.55,150.9,143.7,0.725,375608.4,375608.4,27407,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166224,410237.00
04/20/2016 11:30,2,5.057,ACTIVE,218.26,363.09,59.970,1461166203,"201051344000853","219011344069620",29.78,23.00,0,328.52,396.45,152.6,145.4,0.720,374083.3,374083.3,27001,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166224,410238.00
04/20/2016 11:30,2,5.020,ACTIVE,214.64,357.08,59.959,1461166203,"201051344000685","219011344069620",29.82,22.30,0,323.11,391.34,151.6,144.4,0.738,380647.7,380647.7,31830,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166225,410239.00
04/20/2016 11:30,2,5.033,ACTIVE,215.77,357.68,59.965,1461166203,"201051344000917","219011344069620",29.62,24.50,0,322.81,394.65,151.0,143.8,0.716,377752.0,377752.0,31832,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166226,410240.00
04/20/2016 11:30,2,5.064,ACTIVE,214.87,356.48,59.975,1461166203,"201051344001145","219011344069620",29.70,23.00,0,323.72,393.45,152.5,145.3,0.712,382903.9,382903.9,31693,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166227,410241.00
04/20/2016 11:30,2,5.240,ACTIVE,216.22,357.38,60.012,1461166203,"201051344000651","219011344069620",29.10,24.00,0,321.91,395.85,154.5,147.2,0.685,374860.6,374860.6,32059,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166228,410242.00
04/20/2016 11:30,2,4.869,ACTIVE,213.06,354.67,59.975,1461166203,"274151322000088","219011344069620",28.23,28.80,0,322.51,378.42,139.2,132.4,0.521,625928.5,625928.5,20628,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166229,410243.00
04/20/2016 11:30,2,3.342,ACTIVE,213.96,419.60,59.975,1461166203,"274151322000068","219011344069620",39.10,32.60,0,403.37,464.38,132.2,125.7,0.508,523199.5,523199.5,22007,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166230,410244.00
04/20/2016 11:30,2,5.145,ACTIVE,215.77,357.68,59.981,1461166203,"201051344001135","219011344069620",29.40,24.30,0,321.61,394.35,153.2,145.9,0.716,371220.4,371220.4,32011,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166231,410245.00
04/20/2016 11:30,2,5.205,ACTIVE,216.22,360.38,59.991,1461166203,"201051344000594","219011344069620",29.64,23.30,0,324.02,397.66,156.1,148.8,0.716,378851.9,378851.9,27443,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166232,410246.00
04/20/2016 11:30,2,5.168,ACTIVE,216.00,359.78,60.012,1461166203,"201051344001203","219011344069620",29.70,23.50,0,323.11,395.85,155.3,148.0,0.729,377818.8,377818.8,32012,0,0,0,L,1122011218,0,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166233,410247.00
04/20/2016 11:30,2,4.869,ACTIVE,212.83,358.88,59.970,1461166203,"274151322000054","219011344069620",28.53,29.80,0,321.91,379.92,140.8,134.0,0.539,639672.9,639672.9,20653,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166233,410248.00
04/20/2016 11:30,2,5.143,ACTIVE,216.90,359.78,59.975,1461166203,"201051344000867","219011344069620",29.56,24.00,0,326.72,395.55,154.0,146.7,0.716,366992.0,366992.0,27448,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166234,410249.00
04/20/2016 11:30,2,5.135,ACTIVE,215.54,357.68,59.981,1461166203,"201051344001093","219011344069620",29.60,23.80,0,323.41,395.25,154.0,146.7,0.703,376685.8,376685.8,31884,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166235,410250.00
04/20/2016 11:30,2,5.119,ACTIVE,217.58,362.79,59.981,1461166203,"201051344000900","219011344069620",29.78,22.80,0,327.02,395.85,154.3,147.0,0.703,382424.8,382424.8,26835,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166236,410251.00
04/20/2016 11:30,2,5.059,ACTIVE,217.35,361.89,59.986,1461166203,"201051344000648","219011344069620",29.76,21.80,0,328.52,395.85,152.3,145.1,0.707,374900.2,374900.2,27140,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166237,410252.00
04/20/2016 11:30,2,5.127,ACTIVE,217.58,360.38,59.981,1461166203,"201051344000569","219011344069620",29.44,24.50,0,327.92,395.85,152.9,145.7,0.712,383643.0,383643.0,26768,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166238,410253.00
04/20/2016 11:30,2,5.086,ACTIVE,218.03,361.29,59.975,1461166203,"201051344000983","219011344069620",29.76,23.80,0,328.52,395.85,153.3,146.0,0.720,375244.6,375244.6,27240,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166239,410254.00
04/20/2016 11:30,2,5.119,ACTIVE,218.03,361.59,59.986,1461166203,"201051344001158","219011344069620",29.32,23.50,0,328.52,395.85,152.0,144.8,0.720,369990.9,369990.9,27501,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166240,410255.00
04/20/2016 11:30,2,5.010,ACTIVE,217.80,362.79,59.981,1461166203,"201051344000576","219011344069620",29.84,22.50,0,328.22,395.85,151.3,144.1,0.698,376803.5,376803.5,26914,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166241,410256.00
04/20/2016 11:30,2,4.811,ACTIVE,213.06,364.89,59.975,1461166203,"274151322000087","219011344069620",28.03,33.50,0,322.21,378.42,136.5,129.9,0.513,613813.0,613813.0,20728,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461166242,410257.00
04/20/2016 11:45,2,6.035,ACTIVE,218.26,364.59,59.959,1461167103,"201051344000645","219011344069620",28.82,25.00,0,338.44,418.70,176.3,168.2,0.791,376421.9,376421.9,27057,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167105,410258.00
04/20/2016 11:45,2,5.580,ACTIVE,213.51,363.99,59.975,1461167103,"274151322000085","219011344069620",27.45,31.30,0,329.13,388.64,155.0,147.7,0.605,642389.7,642389.7,20666,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167106,410259.00
04/20/2016 11:45,2,5.986,ACTIVE,217.58,363.69,59.975,1461167103,"201051344000633","219011344069620",29.18,25.30,0,337.84,418.09,176.9,168.8,0.835,367302.1,367302.1,27516,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167107,410260.00
04/20/2016 11:45,2,6.043,ACTIVE,218.93,365.19,59.970,1461167103,"201051344000469","219011344069620",29.30,24.50,0,337.84,419.00,179.2,171.1,0.844,368562.3,368562.3,27462,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167108,410261.00
04/20/2016 11:45,2,6.016,ACTIVE,215.54,360.38,59.944,1461167103,"201051344000646","219011344069620",28.82,26.80,0,333.33,413.59,175.7,167.6,0.822,372831.8,372831.8,32020,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167108,410262.00
04/20/2016 11:45,2,5.764,ACTIVE,213.51,349.86,59.975,1461167103,"274151322000052","219011344069620",28.47,33.80,0,330.63,390.44,166.3,158.6,0.654,652274.6,652274.6,20889,0,0,0,L,1151911521,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167109,410263.00
04/20/2016 11:45,2,6.176,ACTIVE,216.90,362.79,59.970,1461167103,"201051344000585","219011344069620",28.86,27.30,0,333.33,411.48,180.6,172.4,0.840,378772.6,378772.6,32024,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167110,410264.00
04/20/2016 11:45,2,6.105,ACTIVE,215.32,359.78,59.970,1461167103,"201051344001230","219011344069620",28.98,26.50,0,332.13,413.29,179.2,171.0,0.831,376632.8,376632.8,31818,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167111,410265.00
04/20/2016 11:45,2,6.102,ACTIVE,216.90,361.89,59.965,1461167103,"201051344000582","219011344069620",29.04,25.00,0,333.93,412.68,179.4,171.2,0.818,370184.9,370184.9,31995,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167112,410266.00
04/20/2016 11:45,2,6.242,ACTIVE,215.54,360.69,60.002,1461167103,"201051344000955","219011344069620",28.71,25.80,0,333.63,412.98,181.2,173.0,0.853,381817.3,381817.3,31934,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167113,410267.00
04/20/2016 11:45,2,3.926,ACTIVE,213.29,421.10,59.965,1461167103,"274151322000094","219011344069620",39.22,35.20,0,394.95,464.68,156.4,149.0,0.614,523539.4,523539.4,21801,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167114,410268.00
04/20/2016 11:45,2,6.322,ACTIVE,219.16,366.10,59.986,1461167103,"201051344000579","219011344069620",29.12,26.30,0,338.74,418.09,186.3,177.9,0.875,382089.6,382089.6,7537,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167115,410269.00
04/20/2016 11:45,2,6.379,ACTIVE,215.54,361.89,59.954,1461167103,"201051344000890","219011344069620",28.53,26.00,0,333.93,412.68,184.4,176.0,0.844,378964.6,378964.6,31957,0,0,0,L,1122011218,0,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167116,410270.00
04/20/2016 11:45,2,6.293,ACTIVE,216.22,361.89,59.975,1461167103,"201051344000438","219011344069620",29.10,25.80,0,334.54,413.29,185.5,177.1,0.871,381117.8,381117.8,31963,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167117,410271.00
04/20/2016 11:45,2,6.285,ACTIVE,216.00,360.38,59.975,1461167103,"201051344000417","219011344069620",28.55,27.30,0,333.63,412.38,181.7,173.4,0.862,374233.6,374233.6,32113,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167118,410272.00
04/20/2016 11:45,2,5.965,ACTIVE,213.06,352.27,59.970,1461167103,"274151322000083","219011344069620",28.63,34.00,0,331.23,389.84,172.8,164.9,0.689,646483.2,646483.2,20947,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167118,410273.00
04/20/2016 11:45,2,6.320,ACTIVE,214.41,358.58,59.970,1461167103,"274151322000076","219011344069620",29.06,32.80,0,333.33,394.65,185.9,177.6,0.738,687783.2,687783.2,20947,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167119,410274.00
04/20/2016 11:45,2,6.205,ACTIVE,217.58,364.29,59.986,1461167103,"201051344000868","219011344069620",28.98,24.80,0,336.04,417.19,182.1,173.8,0.831,367681.1,367681.1,27196,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167120,410275.00
04/20/2016 11:45,2,6.205,ACTIVE,213.06,372.71,60.012,1461167103,"274151322000095","219011344069620",29.00,34.00,0,330.33,393.45,182.3,174.0,0.694,680786.8,680786.8,20847,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167121,410276.00
04/20/2016 11:45,2,6.244,ACTIVE,218.71,365.80,59.981,1461167103,"201051344000988","219011344069620",28.75,25.80,0,337.24,418.39,181.7,173.5,0.840,365035.7,365035.7,27484,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167122,410277.00
04/20/2016 11:45,2,6.225,ACTIVE,216.45,361.59,60.007,1461167103,"201051344001025","219011344069620",29.06,26.00,0,334.84,412.68,183.2,174.9,0.818,378697.3,378697.3,32005,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167123,410278.00
04/20/2016 11:45,2,6.244,ACTIVE,218.71,364.89,59.975,1461167103,"201051344000458","219011344069620",29.12,26.30,0,338.74,417.79,184.2,175.8,0.879,375639.5,375639.5,27408,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167124,410279.00
04/20/2016 11:45,2,6.342,ACTIVE,219.39,365.80,59.970,1461167103,"201051344000853","219011344069620",29.32,25.30,0,339.65,418.09,188.2,179.7,0.884,374114.7,374114.7,27002,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167125,410280.00
04/20/2016 11:45,2,6.398,ACTIVE,215.77,362.49,59.986,1461167103,"201051344000685","219011344069620",29.06,25.30,0,334.54,413.59,188.3,179.9,0.902,380678.6,380678.6,31831,0,0,0,L,1122011218,0,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167126,410281.00
04/20/2016 11:45,2,6.396,ACTIVE,216.90,365.19,59.970,1461167103,"201051344000917","219011344069620",28.96,27.00,0,333.03,412.38,187.6,179.1,0.879,377782.7,377782.7,31833,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167127,410282.00
04/20/2016 11:45,2,6.355,ACTIVE,215.77,361.29,59.981,1461167103,"201051344001145","219011344069620",29.24,25.00,0,334.54,412.68,188.2,179.7,0.875,382934.6,382934.6,31694,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167128,410283.00
04/20/2016 11:45,2,6.418,ACTIVE,217.13,363.69,59.981,1461167103,"201051344000651","219011344069620",29.10,25.30,0,334.54,411.48,189.3,180.8,0.866,374891.7,374891.7,32060,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167129,410284.00
04/20/2016 11:45,2,6.043,ACTIVE,213.51,351.67,59.965,1461167103,"274151322000088","219011344069620",27.75,31.50,0,330.03,389.54,169.7,161.9,0.641,625956.2,625956.2,20629,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167129,410285.00
04/20/2016 11:45,2,4.035,ACTIVE,214.87,441.84,59.965,1461167103,"274151322000068","219011344069620",39.78,34.30,0,398.86,467.99,162.6,155.0,0.619,523225.8,523225.8,22008,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167130,410286.00
04/20/2016 11:45,2,6.482,ACTIVE,216.90,364.29,59.965,1461167103,"201051344001135","219011344069620",28.75,26.30,0,334.54,412.08,188.6,180.1,0.875,371251.3,371251.3,32012,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167131,410287.00
04/20/2016 11:45,2,6.564,ACTIVE,217.35,364.89,59.959,1461167103,"201051344000594","219011344069620",29.34,26.30,0,335.14,413.29,195.1,186.4,0.888,378883.4,378883.4,27444,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167132,410288.00
04/20/2016 11:45,2,6.705,ACTIVE,217.35,365.49,59.970,1461167103,"201051344001203","219011344069620",28.96,26.00,0,334.84,412.98,196.6,187.8,0.919,377850.2,377850.2,32013,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167133,410289.00
04/20/2016 11:45,2,6.197,ACTIVE,213.96,358.58,59.970,1461167103,"274151322000054","219011344069620",27.89,33.80,0,332.43,389.54,174.7,166.7,0.667,639700.9,639700.9,20654,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167134,410290.00
04/20/2016 11:45,2,6.373,ACTIVE,218.03,364.29,59.970,1461167103,"201051344000867","219011344069620",29.08,26.50,0,336.64,414.19,187.7,179.2,0.849,367023.3,367023.3,27449,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167135,410291.00
04/20/2016 11:45,2,6.371,ACTIVE,216.90,361.89,60.018,1461167103,"201051344001093","219011344069620",29.22,26.00,0,333.63,412.08,188.5,180.0,0.857,376717.0,376717.0,31885,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167136,410292.00
04/20/2016 11:45,2,6.494,ACTIVE,218.71,366.70,59.975,1461167103,"201051344000900","219011344069620",29.42,24.80,0,337.24,419.00,193.6,184.9,0.879,382456.3,382456.3,26836,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167137,410293.00
04/20/2016 11:45,2,6.643,ACTIVE,218.71,366.40,59.970,1461167103,"201051344000648","219011344069620",28.86,23.50,0,338.14,418.09,194.2,185.5,0.893,374931.3,374931.3,27141,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167138,410294.00
04/20/2016 11:45,2,6.650,ACTIVE,219.39,367.00,59.981,1461167103,"201051344000569","219011344069620",29.50,26.00,0,338.14,418.09,198.7,189.9,0.924,383674.4,383674.4,26769,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167139,410295.00
04/20/2016 11:45,2,6.824,ACTIVE,219.84,369.40,59.944,1461167103,"201051344000983","219011344069620",29.36,25.50,0,337.54,418.39,203.1,194.1,0.955,375276.1,375276.1,27241,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167140,410296.00
04/20/2016 11:45,2,6.994,ACTIVE,220.06,369.10,59.991,1461167103,"201051344001158","219011344069620",28.92,25.00,0,338.44,417.79,204.8,195.7,0.937,370022.0,370022.0,27502,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167140,410297.00
04/20/2016 11:45,2,7.158,ACTIVE,219.84,369.40,59.970,1461167103,"201051344000576","219011344069620",29.04,24.50,0,338.74,418.09,210.5,201.2,0.959,376834.7,376834.7,26915,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167141,410298.00
04/20/2016 11:45,2,6.760,ACTIVE,214.19,367.90,59.944,1461167103,"274151322000087","219011344069620",27.55,36.80,0,326.42,389.54,188.5,180.0,0.694,613840.6,613840.6,20729,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461167142,410299.00
04/20/2016 12:00,2,2.557,ACTIVE,215.32,363.39,59.975,1461168003,"201051344000645","219011344069620",29.04,25.50,0,322.81,421.70,75.2,70.7,0.605,376453.0,376453.0,27058,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168004,410300.00
04/20/2016 12:00,2,2.295,ACTIVE,212.83,361.29,59.938,1461168003,"274151322000085","219011344069620",27.95,31.80,0,328.82,395.25,64.9,60.7,0.442,642416.7,642416.7,20667,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168005,410301.00
04/20/2016 12:00,2,2.537,ACTIVE,215.32,364.59,59.970,1461168003,"201051344000633","219011344069620",29.18,26.00,0,323.41,421.70,75.0,70.4,0.658,367333.0,367333.0,27517,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168006,410302.00
04/20/2016 12:00,2,2.541,ACTIVE,215.54,363.69,59.938,1461168003,"201051344000469","219011344069620",29.30,25.00,0,318.91,422.60,75.4,70.9,0.636,368593.4,368593.4,27463,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168007,410303.00
04/20/2016 12:00,2,2.504,ACTIVE,213.29,360.38,59.970,1461168003,"201051344000646","219011344069620",29.04,27.50,0,316.20,416.59,73.7,69.2,0.632,372862.2,372862.2,32021,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168008,410304.00
