ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 12:00,2,2.336,ACTIVE,212.38,363.39,59.959,1461168003,"274151322000052","219011344069620",28.96,32.40,0,328.52,398.86,68.6,64.3,0.468,652303.0,652303.0,20890,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168009,410305.00
04/20/2016 12:00,2,2.553,ACTIVE,213.74,360.08,59.970,1461168003,"201051344000585","219011344069620",29.22,27.50,0,317.70,415.39,75.5,71.0,0.632,378803.4,378803.4,32025,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168010,410306.00
04/20/2016 12:00,2,2.455,ACTIVE,213.06,358.88,59.981,1461168003,"201051344001230","219011344069620",29.34,27.00,0,318.91,418.09,73.0,68.5,0.605,376663.2,376663.2,31819,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168010,410307.00
04/20/2016 12:00,2,2.469,ACTIVE,214.19,360.69,60.002,1461168003,"201051344000582","219011344069620",29.02,25.80,0,315.90,416.89,72.6,68.1,0.597,370215.1,370215.1,31996,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168011,410308.00
04/20/2016 12:00,2,2.506,ACTIVE,213.06,358.28,59.933,1461168003,"201051344000955","219011344069620",29.08,26.80,0,316.50,416.59,73.8,69.3,0.623,381847.8,381847.8,31935,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168012,410309.00
04/20/2016 12:00,2,1.564,ACTIVE,212.61,413.89,59.959,1461168003,"274151322000094","219011344069620",38.65,34.30,0,393.15,463.18,60.6,56.6,0.420,523565.0,523565.0,21802,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168013,410310.00
04/20/2016 12:00,2,2.531,ACTIVE,215.54,363.99,60.012,1461168003,"201051344000579","219011344069620",29.46,26.50,0,322.81,421.10,75.6,71.0,0.645,382120.6,382120.6,7538,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168014,410311.00
04/20/2016 12:00,2,2.518,ACTIVE,213.51,359.48,59.970,1461168003,"201051344000890","219011344069620",28.92,27.30,0,317.10,416.29,73.8,69.3,0.601,378995.1,378995.1,31958,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168015,410312.00
04/20/2016 12:00,2,2.459,ACTIVE,214.19,360.08,59.938,1461168003,"201051344000438","219011344069620",29.44,26.30,0,317.10,416.89,73.3,68.8,0.623,381148.1,381148.1,31964,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168016,410313.00
04/20/2016 12:00,2,2.494,ACTIVE,213.74,358.88,59.975,1461168003,"201051344000417","219011344069620",28.73,27.80,0,318.91,416.29,72.6,68.1,0.605,374263.5,374263.5,32114,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168017,410314.00
04/20/2016 12:00,2,2.299,ACTIVE,212.16,348.36,59.954,1461168003,"274151322000083","219011344069620",28.90,33.50,0,328.22,393.75,67.3,63.0,0.482,646511.2,646511.2,20948,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168018,410315.00
04/20/2016 12:00,2,2.436,ACTIVE,213.06,348.36,59.954,1461168003,"274151322000076","219011344069620",29.42,32.60,0,328.52,402.77,72.5,68.1,0.513,687813.5,687813.5,20948,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168019,410316.00
04/20/2016 12:00,2,2.486,ACTIVE,214.87,360.69,59.975,1461168003,"201051344000868","219011344069620",29.40,25.50,0,319.51,420.80,74.1,69.6,0.614,367711.7,367711.7,27197,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168020,410317.00
04/20/2016 12:00,2,2.385,ACTIVE,212.38,355.28,59.922,1461168003,"274151322000095","219011344069620",29.40,34.00,0,329.13,397.05,71.0,66.6,0.473,680816.6,680816.6,20848,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168021,410318.00
04/20/2016 12:00,2,2.537,ACTIVE,215.32,363.99,59.917,1461168003,"201051344000988","219011344069620",28.77,25.80,0,322.51,422.30,73.9,69.4,0.628,365066.3,365066.3,27485,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168022,410319.00
04/20/2016 12:00,2,2.523,ACTIVE,213.96,360.08,59.986,1461168003,"201051344001025","219011344069620",29.02,27.30,0,317.40,416.59,74.2,69.7,0.605,378727.9,378727.9,32006,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168023,410320.00
04/20/2016 12:00,2,2.494,ACTIVE,215.54,363.09,59.922,1461168003,"201051344000458","219011344069620",29.16,26.50,0,322.21,421.70,73.7,69.2,0.628,375670.0,375670.0,27409,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168024,410321.00
04/20/2016 12:00,2,2.502,ACTIVE,216.00,364.59,59.996,1461168003,"201051344000853","219011344069620",29.26,25.50,0,328.52,422.00,74.1,69.6,0.632,374145.3,374145.3,27003,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168025,410322.00
04/20/2016 12:00,2,2.445,ACTIVE,213.74,360.08,59.959,1461168003,"201051344000685","219011344069620",29.08,25.50,0,316.80,416.29,72.0,67.6,0.623,380708.6,380708.6,31832,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168025,410323.00
04/20/2016 12:00,2,2.441,ACTIVE,213.96,360.08,59.986,1461168003,"201051344000917","219011344069620",29.12,27.00,0,318.91,415.99,72.0,67.6,0.614,377812.6,377812.6,31834,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168026,410324.00
04/20/2016 12:00,2,2.461,ACTIVE,213.74,359.18,59.986,1461168003,"201051344001145","219011344069620",28.94,25.50,0,318.91,417.19,72.2,67.7,0.597,382964.6,382964.6,31695,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168027,410325.00
04/20/2016 12:00,2,2.504,ACTIVE,213.96,359.78,59.981,1461168003,"201051344000651","219011344069620",28.73,25.80,0,318.30,418.70,72.8,68.3,0.597,374921.9,374921.9,32061,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168028,410326.00
04/20/2016 12:00,2,2.250,ACTIVE,212.38,355.28,59.959,1461168003,"274151322000088","219011344069620",27.71,30.50,0,330.03,395.85,63.2,59.0,0.429,625982.7,625982.7,20630,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168029,410327.00
04/20/2016 12:00,2,1.457,ACTIVE,213.06,434.02,59.970,1461168003,"274151322000068","219011344069620",40.30,32.60,0,396.45,465.58,60.1,56.1,0.415,523251.1,523251.1,22009,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168030,410328.00
04/20/2016 12:00,2,2.482,ACTIVE,213.51,359.48,59.959,1461168003,"201051344001135","219011344069620",28.96,26.50,0,316.80,415.99,72.8,68.4,0.605,371281.2,371281.2,32013,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168031,410329.00
04/20/2016 12:00,2,2.479,ACTIVE,214.64,360.99,59.970,1461168003,"201051344000594","219011344069620",29.50,26.80,0,320.41,417.19,74.0,69.5,0.610,378913.9,378913.9,27445,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168032,410330.00
04/20/2016 12:00,2,2.475,ACTIVE,214.19,359.18,60.012,1461168003,"201051344001203","219011344069620",29.22,26.50,0,318.61,417.19,73.3,68.8,0.610,377880.5,377880.5,32014,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168033,410331.00
04/20/2016 12:00,2,2.277,ACTIVE,212.61,349.86,59.965,1461168003,"274151322000054","219011344069620",27.77,32.40,0,327.32,393.45,64.0,59.8,0.451,639727.6,639727.6,20655,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168034,410332.00
04/20/2016 12:00,2,2.461,ACTIVE,215.32,360.69,59.886,1461168003,"201051344000867","219011344069620",29.42,27.00,0,322.51,419.90,73.4,68.9,0.601,367053.4,367053.4,27450,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168035,410333.00
04/20/2016 12:00,2,2.434,ACTIVE,213.96,360.69,59.970,1461168003,"201051344001093","219011344069620",29.38,26.00,0,318.91,415.99,72.4,68.0,0.583,376747.0,376747.0,31886,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168036,410334.00
04/20/2016 12:00,2,2.465,ACTIVE,215.09,360.38,59.928,1461168003,"201051344000900","219011344069620",29.36,25.00,0,322.21,422.00,73.3,68.8,0.601,382486.6,382486.6,26837,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168037,410335.00
04/20/2016 12:00,2,2.459,ACTIVE,215.54,362.79,59.938,1461168003,"201051344000648","219011344069620",29.12,23.50,0,319.21,422.00,72.5,68.0,0.592,374961.1,374961.1,27142,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168037,410336.00
04/20/2016 12:00,2,2.467,ACTIVE,215.54,360.38,60.055,1461168003,"201051344000569","219011344069620",29.26,26.30,0,321.91,422.60,73.1,68.6,0.610,383704.4,383704.4,26770,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168038,410337.00
04/20/2016 12:00,2,2.479,ACTIVE,215.32,360.38,59.949,1461168003,"201051344000983","219011344069620",29.40,26.00,0,321.61,422.30,73.8,69.3,0.614,375306.3,375306.3,27242,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168039,410338.00
04/20/2016 12:00,2,2.475,ACTIVE,215.32,362.19,59.954,1461168003,"201051344001158","219011344069620",28.92,25.30,0,319.21,421.10,72.5,68.1,0.597,370051.8,370051.8,27503,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168040,410339.00
04/20/2016 12:00,2,2.436,ACTIVE,215.77,364.29,59.959,1461168003,"201051344000576","219011344069620",29.26,24.80,0,321.61,421.40,72.2,67.8,0.601,376864.4,376864.4,26916,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168041,410340.00
04/20/2016 12:00,2,2.238,ACTIVE,212.38,351.37,59.981,1461168003,"274151322000087","219011344069620",27.69,38.20,0,332.13,395.55,62.8,58.7,0.433,613866.6,613866.6,20730,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168042,410341.00
04/20/2016 12:15,2,4.504,ACTIVE,218.03,361.89,59.981,1461168903,"201051344000645","219011344069620",29.52,25.00,0,335.44,412.68,134.8,128.2,0.614,376476.4,376476.4,27059,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168904,410342.00
04/20/2016 12:15,2,4.184,ACTIVE,213.96,348.66,59.981,1461168903,"274151322000085","219011344069620",28.49,32.20,0,334.54,391.34,120.6,114.4,0.464,642437.1,642437.1,20668,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168905,410343.00
04/20/2016 12:15,2,4.670,ACTIVE,217.35,360.69,59.991,1461168903,"201051344000633","219011344069620",29.66,25.50,0,333.93,413.59,140.2,133.4,0.667,367356.4,367356.4,27518,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168906,410344.00
04/20/2016 12:15,2,4.723,ACTIVE,218.03,361.89,59.991,1461168903,"201051344000469","219011344069620",30.04,24.30,0,334.54,412.98,143.7,136.8,0.681,368616.9,368616.9,27464,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168907,410345.00
04/20/2016 12:15,2,4.781,ACTIVE,215.32,357.08,59.986,1461168903,"201051344000646","219011344069620",29.86,27.80,0,334.24,409.68,144.7,137.7,0.685,372885.2,372885.2,32022,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168908,410346.00
04/20/2016 12:15,2,4.699,ACTIVE,213.74,362.49,60.002,1461168903,"274151322000052","219011344069620",29.22,33.30,0,333.63,394.05,139.1,132.4,0.548,652324.6,652324.6,20891,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168909,410347.00
04/20/2016 12:15,2,5.129,ACTIVE,216.67,359.18,59.981,1461168903,"201051344000585","219011344069620",29.72,26.50,0,336.04,409.08,154.3,147.0,0.725,378827.0,378827.0,32026,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168910,410348.00
04/20/2016 12:15,2,5.229,ACTIVE,215.54,357.38,59.975,1461168903,"201051344001230","219011344069620",29.70,27.00,0,333.33,410.58,157.3,149.9,0.729,376686.1,376686.1,31820,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168911,410349.00
04/20/2016 12:15,2,5.279,ACTIVE,217.13,359.48,59.991,1461168903,"201051344000582","219011344069620",29.58,25.30,0,335.74,410.58,158.1,150.6,0.734,370238.0,370238.0,31997,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168912,410350.00
04/20/2016 12:15,2,5.309,ACTIVE,216.00,359.48,59.996,1461168903,"201051344000955","219011344069620",29.76,26.50,0,333.93,410.28,160.0,152.5,0.760,381871.1,381871.1,31936,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168913,410351.00
04/20/2016 12:15,2,3.629,ACTIVE,214.41,421.40,59.986,1461168903,"274151322000094","219011344069620",39.32,35.40,0,392.85,458.37,145.0,138.0,0.570,523584.2,523584.2,21803,0,0,0,L,1151911521,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168914,410352.00
04/20/2016 12:15,2,5.617,ACTIVE,219.39,363.99,59.954,1461168903,"201051344000579","219011344069620",29.58,26.50,0,334.54,412.68,168.1,160.3,0.791,382144.4,382144.4,7539,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168914,410353.00
04/20/2016 12:15,2,5.619,ACTIVE,216.00,358.58,59.996,1461168903,"201051344000890","219011344069620",29.78,28.00,0,333.93,411.18,169.4,161.6,0.769,379018.4,379018.4,31959,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168915,410354.00
04/20/2016 12:15,2,5.502,ACTIVE,216.67,359.18,59.996,1461168903,"201051344000438","219011344069620",29.86,27.00,0,336.04,410.28,166.2,158.5,0.782,381171.5,381171.5,31965,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168916,410355.00
04/20/2016 12:15,2,5.457,ACTIVE,216.22,359.48,59.996,1461168903,"201051344000417","219011344069620",29.70,28.30,0,334.84,409.08,164.1,156.5,0.782,374286.5,374286.5,32115,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168917,410356.00
04/20/2016 12:15,2,4.986,ACTIVE,213.96,366.40,59.986,1461168903,"274151322000083","219011344069620",29.58,34.80,0,333.93,389.54,149.6,142.5,0.583,646532.8,646532.8,20949,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168918,410357.00
04/20/2016 12:15,2,5.355,ACTIVE,215.32,361.29,60.002,1461168903,"274151322000076","219011344069620",30.45,32.40,0,335.14,397.05,165.3,157.6,0.654,687836.8,687836.8,20949,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168919,410358.00
04/20/2016 12:15,2,6.246,ACTIVE,218.48,365.49,59.991,1461168903,"201051344000868","219011344069620",29.32,25.00,0,336.34,412.38,185.2,176.9,0.831,367735.4,367735.4,27198,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168920,410359.00
04/20/2016 12:15,2,5.742,ACTIVE,214.19,354.97,59.996,1461168903,"274151322000095","219011344069620",29.54,35.40,0,333.33,392.25,171.8,163.9,0.654,680839.5,680839.5,20849,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168921,410360.00
04/20/2016 12:15,2,6.322,ACTIVE,219.84,370.30,60.002,1461168903,"201051344000988","219011344069620",29.26,25.30,0,334.54,412.98,187.4,179.0,0.849,365090.1,365090.1,27486,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168922,410361.00
04/20/2016 12:15,2,6.301,ACTIVE,217.80,363.99,59.965,1461168903,"201051344001025","219011344069620",30.30,27.00,0,335.74,409.08,193.5,184.8,0.862,378751.8,378751.8,32007,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168923,410362.00
04/20/2016 12:15,2,6.600,ACTIVE,220.29,368.50,59.996,1461168903,"201051344000458","219011344069620",29.94,26.50,0,334.24,411.48,200.2,191.3,0.955,375693.7,375693.7,27410,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168923,410363.00
04/20/2016 12:15,2,6.916,ACTIVE,221.19,372.41,59.996,1461168903,"201051344000853","219011344069620",29.74,25.30,0,338.14,413.59,208.2,199.1,0.977,374169.3,374169.3,27004,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168924,410364.00
04/20/2016 12:15,2,6.703,ACTIVE,216.90,365.19,60.028,1461168903,"201051344000685","219011344069620",29.50,26.00,0,335.44,409.98,200.3,191.4,0.968,380732.0,380732.0,31833,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168925,410365.00
04/20/2016 12:15,2,6.949,ACTIVE,218.26,366.10,60.023,1461168903,"201051344000917","219011344069620",29.48,27.00,0,334.24,408.78,207.4,198.3,0.977,377836.0,377836.0,31835,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168926,410366.00
04/20/2016 12:15,2,6.986,ACTIVE,217.13,365.49,60.002,1461168903,"201051344001145","219011344069620",29.82,25.50,0,336.04,410.58,211.0,201.7,0.977,382988.1,382988.1,31696,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168927,410367.00
04/20/2016 12:15,2,7.346,ACTIVE,218.93,370.00,60.002,1461168903,"201051344000651","219011344069620",29.64,25.50,0,336.64,412.08,220.4,210.8,0.999,374945.8,374945.8,32062,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168928,410368.00
04/20/2016 12:15,2,6.678,ACTIVE,214.87,371.21,60.012,1461168903,"274151322000088","219011344069620",28.55,31.30,0,332.73,392.55,193.0,184.4,0.725,626003.6,626003.6,20631,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168929,410369.00
04/20/2016 12:15,2,4.654,ACTIVE,216.22,442.14,59.996,1461168903,"274151322000068","219011344069620",40.06,34.30,0,399.16,473.10,187.9,179.4,0.716,523271.0,523271.0,22010,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168930,410370.00
04/20/2016 12:15,2,7.648,ACTIVE,218.71,368.50,59.975,1461168903,"201051344001135","219011344069620",29.56,26.30,0,335.44,415.39,229.0,219.1,1.043,371305.0,371305.0,32014,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168931,410371.00
04/20/2016 12:15,2,7.131,ACTIVE,218.71,368.80,60.002,1461168903,"201051344000594","219011344069620",29.68,27.00,0,336.34,424.41,213.9,204.5,0.959,378938.3,378938.3,27446,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168932,410372.00
04/20/2016 12:15,2,6.496,ACTIVE,218.03,365.49,60.007,1461168903,"201051344001203","219011344069620",29.62,25.80,0,336.94,419.90,194.9,186.2,0.906,377904.6,377904.6,32015,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168933,410373.00
04/20/2016 12:15,2,5.580,ACTIVE,214.41,352.57,60.007,1461168903,"274151322000054","219011344069620",28.53,33.50,0,333.93,395.25,160.9,153.4,0.619,639748.9,639748.9,20656,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168933,410374.00
04/20/2016 12:15,2,5.018,ACTIVE,217.80,360.69,60.007,1461168903,"201051344000867","219011344069620",29.74,26.80,0,337.24,422.00,151.1,143.9,0.689,367077.6,367077.6,27451,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168934,410375.00
04/20/2016 12:15,2,4.891,ACTIVE,216.67,360.99,59.996,1461168903,"201051344001093","219011344069620",30.22,25.50,0,335.74,420.80,149.7,142.5,0.685,376771.0,376771.0,31887,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168935,410376.00
04/20/2016 12:15,2,4.871,ACTIVE,218.03,363.09,60.007,1461168903,"201051344000900","219011344069620",29.52,25.00,0,334.84,423.20,145.7,138.7,0.663,382511.0,382511.0,26838,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168936,410377.00
04/20/2016 12:15,2,4.676,ACTIVE,218.03,360.99,60.007,1461168903,"201051344000648","219011344069620",29.40,24.00,0,335.44,422.30,139.2,132.4,0.641,374985.1,374985.1,27143,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168937,410378.00
04/20/2016 12:15,2,4.672,ACTIVE,218.03,361.29,60.007,1461168903,"201051344000569","219011344069620",29.38,26.30,0,335.44,422.60,139.0,132.3,0.645,383728.7,383728.7,26771,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168938,410379.00
04/20/2016 12:15,2,4.629,ACTIVE,218.26,361.29,60.018,1461168903,"201051344000983","219011344069620",29.74,26.00,0,334.54,423.50,139.4,132.7,0.663,375330.7,375330.7,27243,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168939,410380.00
04/20/2016 12:15,2,4.662,ACTIVE,218.48,360.08,60.002,1461168903,"201051344001158","219011344069620",29.40,25.50,0,334.24,422.00,138.8,132.1,0.654,370075.9,370075.9,27504,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168940,410381.00
04/20/2016 12:15,2,4.693,ACTIVE,218.26,362.49,60.002,1461168903,"201051344000576","219011344069620",29.42,24.80,0,334.84,422.90,139.9,133.1,0.641,376888.5,376888.5,26917,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168941,410382.00
04/20/2016 12:15,2,4.232,ACTIVE,213.74,352.57,59.996,1461168903,"274151322000087","219011344069620",28.33,38.40,0,333.33,392.85,121.3,115.2,0.442,613887.8,613887.8,20731,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461168942,410383.00
04/20/2016 12:30,2,2.340,ACTIVE,215.09,361.59,59.959,1461169803,"201051344000645","219011344069620",29.44,23.50,0,320.41,421.70,69.8,65.4,0.570,376499.5,376499.5,27060,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169804,410384.00
04/20/2016 12:30,2,2.125,ACTIVE,212.61,356.18,59.928,1461169803,"274151322000085","219011344069620",28.37,30.00,0,329.73,393.45,61.0,56.9,0.420,642457.2,642457.2,20669,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169805,410385.00
04/20/2016 12:30,2,2.332,ACTIVE,215.09,364.89,59.975,1461169803,"201051344000633","219011344069620",29.60,23.80,0,323.41,422.30,69.9,65.5,0.592,367379.4,367379.4,27519,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169806,410386.00
04/20/2016 12:30,2,2.348,ACTIVE,215.09,361.29,59.917,1461169803,"201051344000469","219011344069620",29.62,22.80,0,317.40,422.60,70.5,66.1,0.605,368640.1,368640.1,27465,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169807,410387.00
04/20/2016 12:30,2,2.285,ACTIVE,212.83,357.38,59.991,1461169803,"201051344000646","219011344069620",29.78,25.80,0,317.40,415.09,68.9,64.6,0.588,372907.8,372907.8,32023,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169807,410388.00
04/20/2016 12:30,2,2.170,ACTIVE,212.61,352.87,59.949,1461169803,"274151322000052","219011344069620",29.36,30.00,0,328.82,395.25,64.5,60.3,0.442,652345.8,652345.8,20892,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169808,410389.00
04/20/2016 12:30,2,2.369,ACTIVE,213.51,359.18,60.028,1461169803,"201051344000585","219011344069620",29.52,25.30,0,318.91,419.30,70.8,66.4,0.588,378850.1,378850.1,32027,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169809,410390.00
04/20/2016 12:30,2,2.252,ACTIVE,212.83,356.78,59.970,1461169803,"201051344001230","219011344069620",29.72,25.50,0,320.71,415.39,67.8,63.5,0.566,376708.5,376708.5,31821,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169810,410391.00
04/20/2016 12:30,2,2.295,ACTIVE,213.96,358.28,59.970,1461169803,"201051344000582","219011344069620",29.38,23.50,0,317.70,420.50,68.3,64.0,0.557,370260.4,370260.4,31998,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169811,410392.00
04/20/2016 12:30,2,2.336,ACTIVE,212.83,357.38,59.938,1461169803,"201051344000955","219011344069620",29.40,25.00,0,317.70,413.59,69.6,65.2,0.583,381893.8,381893.8,31937,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169812,410393.00
04/20/2016 12:30,2,1.416,ACTIVE,212.16,431.02,59.965,1461169803,"274151322000094","219011344069620",39.60,32.20,0,397.35,467.39,57.4,53.5,0.407,523602.9,523602.9,21804,0,0,0,L,1151911521,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169813,410394.00
04/20/2016 12:30,2,2.377,ACTIVE,214.87,360.38,59.965,1461169803,"201051344000579","219011344069620",29.50,24.30,0,322.21,422.30,71.1,66.7,0.566,382167.5,382167.5,7540,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169814,410395.00
04/20/2016 12:30,2,2.336,ACTIVE,212.83,357.68,60.023,1461169803,"201051344000890","219011344069620",29.46,26.30,0,318.30,415.09,69.7,65.3,0.566,379041.0,379041.0,31960,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169815,410396.00
04/20/2016 12:30,2,2.299,ACTIVE,213.29,358.58,59.959,1461169803,"201051344000438","219011344069620",29.80,25.00,0,316.50,414.79,69.4,65.1,0.597,381194.0,381194.0,31966,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169816,410397.00
04/20/2016 12:30,2,2.326,ACTIVE,213.06,357.98,60.034,1461169803,"201051344000417","219011344069620",29.08,26.50,0,314.10,413.89,68.6,64.3,0.592,374308.8,374308.8,32116,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169817,410398.00
04/20/2016 12:30,2,2.145,ACTIVE,212.38,362.49,59.954,1461169803,"274151322000083","219011344069620",29.30,32.00,0,327.92,395.25,63.5,59.4,0.451,646553.5,646553.5,20950,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169818,410399.00
04/20/2016 12:30,2,2.285,ACTIVE,213.29,364.59,59.959,1461169803,"274151322000076","219011344069620",29.82,29.80,0,330.03,398.26,68.9,64.6,0.495,687859.3,687859.3,20950,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169819,410400.00
04/20/2016 12:30,2,2.361,ACTIVE,214.41,360.08,59.928,1461169803,"201051344000868","219011344069620",29.28,23.30,0,318.61,422.90,70.1,65.8,0.575,367758.2,367758.2,27199,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169820,410401.00
04/20/2016 12:30,2,2.236,ACTIVE,212.61,356.18,59.959,1461169803,"274151322000095","219011344069620",29.82,32.40,0,328.82,399.16,67.5,63.2,0.464,680861.5,680861.5,20850,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169821,410402.00
04/20/2016 12:30,2,2.354,ACTIVE,214.87,362.49,59.965,1461169803,"201051344000988","219011344069620",29.40,23.80,0,318.61,425.01,70.2,65.8,0.583,365112.9,365112.9,27487,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169822,410403.00
04/20/2016 12:30,2,2.354,ACTIVE,213.06,356.48,59.959,1461169803,"201051344001025","219011344069620",29.52,24.80,0,319.51,415.99,70.4,66.1,0.570,378774.5,378774.5,32008,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169823,410404.00
04/20/2016 12:30,2,2.316,ACTIVE,214.87,358.88,59.965,1461169803,"201051344000458","219011344069620",29.74,24.30,0,321.01,422.00,69.8,65.4,0.588,375716.3,375716.3,27411,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169823,410405.00
04/20/2016 12:30,2,2.334,ACTIVE,215.54,362.79,59.938,1461169803,"201051344000853","219011344069620",29.76,23.30,0,326.12,425.91,70.3,66.0,0.592,374192.0,374192.0,27005,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169824,410406.00
04/20/2016 12:30,2,2.307,ACTIVE,213.29,358.58,59.965,1461169803,"201051344000685","219011344069620",29.30,24.50,0,315.90,413.29,68.4,64.1,0.597,380754.1,380754.1,31834,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169825,410407.00
04/20/2016 12:30,2,2.221,ACTIVE,213.51,358.28,59.975,1461169803,"201051344000917","219011344069620",30.10,25.00,0,318.91,414.49,67.8,63.5,0.570,377858.0,377858.0,31836,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169826,410408.00
04/20/2016 12:30,2,2.277,ACTIVE,213.06,357.68,59.896,1461169803,"201051344001145","219011344069620",29.52,24.00,0,317.40,413.89,68.1,63.8,0.570,383009.9,383009.9,31697,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169827,410409.00
04/20/2016 12:30,2,2.332,ACTIVE,213.51,358.88,59.970,1461169803,"201051344000651","219011344069620",29.54,23.50,0,321.01,419.90,69.8,65.4,0.575,374968.2,374968.2,32063,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169828,410410.00
04/20/2016 12:30,2,2.117,ACTIVE,212.38,349.26,60.002,1461169803,"274151322000088","219011344069620",28.39,29.00,0,330.33,393.75,60.8,56.8,0.407,626023.1,626023.1,20632,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169829,410411.00
04/20/2016 12:30,2,1.436,ACTIVE,213.06,428.01,59.970,1461169803,"274151322000068","219011344069620",39.74,30.00,0,397.35,467.39,58.2,54.2,0.384,523289.3,523289.3,22011,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169830,410412.00
04/20/2016 12:30,2,2.312,ACTIVE,213.06,357.98,59.933,1461169803,"201051344001135","219011344069620",29.74,24.30,0,317.70,412.98,69.8,65.4,0.579,371327.2,371327.2,32015,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169831,410413.00
04/20/2016 12:30,2,2.363,ACTIVE,213.96,359.78,59.938,1461169803,"201051344000594","219011344069620",29.56,25.00,0,318.30,410.88,70.8,66.4,0.579,378960.7,378960.7,27447,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169832,410414.00
04/20/2016 12:30,2,2.326,ACTIVE,213.29,357.98,59.959,1461169803,"201051344001203","219011344069620",29.64,24.00,0,319.21,411.48,69.9,65.5,0.583,377926.9,377926.9,32016,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169833,410415.00
04/20/2016 12:30,2,2.127,ACTIVE,212.38,361.89,59.975,1461169803,"274151322000054","219011344069620",28.75,30.50,0,328.82,392.25,61.9,57.8,0.433,639768.6,639768.6,20657,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169834,410416.00
04/20/2016 12:30,2,2.355,ACTIVE,214.41,359.48,59.991,1461169803,"201051344000867","219011344069620",29.44,25.00,0,320.41,413.29,70.2,65.9,0.575,367099.9,367099.9,27452,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169834,410417.00
04/20/2016 12:30,2,2.273,ACTIVE,213.51,358.88,59.986,1461169803,"201051344001093","219011344069620",29.82,23.80,0,318.00,410.28,68.7,64.4,0.561,376792.9,376792.9,31888,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169835,410418.00
04/20/2016 12:30,2,2.318,ACTIVE,214.41,360.99,59.970,1461169803,"201051344000900","219011344069620",29.84,23.00,0,319.51,414.79,70.1,65.8,0.579,382533.3,382533.3,26839,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169836,410419.00
04/20/2016 12:30,2,2.328,ACTIVE,214.64,360.08,60.018,1461169803,"201051344000648","219011344069620",29.48,21.50,0,317.40,415.09,69.5,65.2,0.575,375007.1,375007.1,27144,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169837,410420.00
04/20/2016 12:30,2,2.307,ACTIVE,214.64,359.48,60.002,1461169803,"201051344000569","219011344069620",30.00,24.30,0,322.51,414.79,70.1,65.7,0.583,383750.8,383750.8,26772,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169838,410421.00
04/20/2016 12:30,2,2.297,ACTIVE,214.87,360.38,60.002,1461169803,"201051344000983","219011344069620",30.30,23.80,0,319.21,415.09,70.5,66.1,0.605,375353.0,375353.0,27244,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169839,410422.00
04/20/2016 12:30,2,2.340,ACTIVE,214.87,362.79,60.012,1461169803,"201051344001158","219011344069620",29.36,23.00,0,321.61,413.89,69.6,65.3,0.583,370097.9,370097.9,27505,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169840,410423.00
04/20/2016 12:30,2,2.299,ACTIVE,215.09,362.19,59.991,1461169803,"201051344000576","219011344069620",29.76,22.80,0,322.21,413.59,69.3,64.9,0.575,376910.4,376910.4,26918,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169841,410424.00
04/20/2016 12:30,2,2.098,ACTIVE,212.61,356.78,59.970,1461169803,"274151322000087","219011344069620",28.57,35.40,0,329.43,391.34,60.8,56.7,0.415,613906.9,613906.9,20732,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461169842,410425.00
04/20/2016 12:45,2,3.490,ACTIVE,215.77,352.57,59.965,1461170703,"201051344000645","219011344069620",29.72,23.50,0,336.64,398.56,105.2,99.6,0.477,376519.9,376519.9,27061,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170704,410426.00
04/20/2016 12:45,2,3.166,ACTIVE,212.16,345.96,59.959,1461170703,"274151322000085","219011344069620",28.73,31.00,0,334.84,379.62,92.1,87.0,0.354,642475.2,642475.2,20670,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170705,410427.00
04/20/2016 12:45,2,3.486,ACTIVE,215.54,354.07,59.975,1461170703,"201051344000633","219011344069620",29.76,23.80,0,336.04,398.86,105.1,99.5,0.499,367399.9,367399.9,27520,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170706,410428.00
04/20/2016 12:45,2,3.443,ACTIVE,216.00,354.07,59.965,1461170703,"201051344000469","219011344069620",30.24,23.00,0,336.34,398.86,105.5,99.9,0.504,368660.7,368660.7,27466,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170707,410429.00
04/20/2016 12:45,2,3.414,ACTIVE,213.96,350.47,59.959,1461170703,"201051344000646","219011344069620",29.88,26.00,0,333.93,391.04,103.3,97.8,0.491,372928.0,372928.0,32024,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170708,410430.00
04/20/2016 12:45,2,3.227,ACTIVE,212.38,352.27,59.959,1461170703,"274151322000052","219011344069620",29.60,30.30,0,333.93,378.72,96.7,91.4,0.384,652364.7,652364.7,20893,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170709,410431.00
04/20/2016 12:45,2,3.473,ACTIVE,214.87,351.97,59.975,1461170703,"201051344000585","219011344069620",29.92,25.30,0,333.93,392.25,105.2,99.6,0.491,378870.7,378870.7,32028,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170710,410432.00
04/20/2016 12:45,2,3.398,ACTIVE,213.96,351.37,59.965,1461170703,"201051344001230","219011344069620",29.78,25.80,0,332.73,389.54,102.5,97.0,0.473,376728.4,376728.4,31822,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170711,410433.00
04/20/2016 12:45,2,3.410,ACTIVE,215.32,351.37,59.986,1461170703,"201051344000582","219011344069620",29.66,24.80,0,334.54,392.25,102.4,96.9,0.473,370280.4,370280.4,31999,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170712,410434.00
04/20/2016 12:45,2,3.430,ACTIVE,213.96,350.47,59.965,1461170703,"201051344000955","219011344069620",29.98,25.80,0,333.93,390.14,104.0,98.5,0.504,381914.2,381914.2,31938,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170712,410435.00
04/20/2016 12:45,2,2.127,ACTIVE,212.38,425.01,59.965,1461170703,"274151322000094","219011344069620",40.00,33.50,0,398.56,467.09,86.2,81.3,0.340,523619.5,523619.5,21805,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170713,410436.00
04/20/2016 12:45,2,3.506,ACTIVE,216.00,353.77,59.975,1461170703,"201051344000579","219011344069620",29.90,24.50,0,337.24,398.26,106.2,100.5,0.499,382188.3,382188.3,7541,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170714,410437.00
04/20/2016 12:45,2,3.498,ACTIVE,214.19,349.86,59.970,1461170703,"201051344000890","219011344069620",29.38,26.30,0,334.54,391.94,104.1,98.6,0.482,379061.4,379061.4,31961,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170715,410438.00
04/20/2016 12:45,2,3.404,ACTIVE,214.64,350.77,59.975,1461170703,"201051344000438","219011344069620",30.18,25.50,0,334.24,391.94,104.0,98.4,0.495,381214.4,381214.4,31967,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170716,410439.00
04/20/2016 12:45,2,3.465,ACTIVE,214.64,351.67,59.975,1461170703,"201051344000417","219011344069620",29.24,26.80,0,334.24,391.04,102.6,97.1,0.499,374328.9,374328.9,32117,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170717,410440.00
04/20/2016 12:45,2,3.217,ACTIVE,212.38,355.88,59.975,1461170703,"274151322000083","219011344069620",29.46,33.00,0,334.24,379.92,96.0,90.7,0.380,646572.2,646572.2,20951,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170718,410441.00
04/20/2016 12:45,2,3.395,ACTIVE,213.06,357.68,59.970,1461170703,"274151322000076","219011344069620",30.16,31.00,0,334.84,379.92,103.7,98.1,0.411,687879.6,687879.6,20951,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170719,410442.00
04/20/2016 12:45,2,3.525,ACTIVE,215.32,353.77,59.975,1461170703,"201051344000868","219011344069620",29.50,23.30,0,336.64,395.85,105.3,99.7,0.482,367778.8,367778.8,27200,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170720,410443.00
04/20/2016 12:45,2,3.383,ACTIVE,212.38,345.36,59.949,1461170703,"274151322000095","219011344069620",29.86,33.30,0,334.24,379.02,102.3,96.8,0.384,680881.5,680881.5,20851,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170721,410444.00
04/20/2016 12:45,2,3.516,ACTIVE,216.00,355.88,60.012,1461170703,"201051344000988","219011344069620",29.66,24.00,0,335.44,400.06,105.7,100.1,0.495,365133.5,365133.5,27488,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170722,410445.00
04/20/2016 12:45,2,3.492,ACTIVE,214.64,351.97,59.975,1461170703,"201051344001025","219011344069620",29.78,25.50,0,334.24,392.25,105.4,99.8,0.477,378795.1,378795.1,32009,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170722,410446.00
04/20/2016 12:45,2,3.490,ACTIVE,216.00,353.77,59.991,1461170703,"201051344000458","219011344069620",29.70,24.50,0,337.54,398.86,105.1,99.5,0.504,375736.9,375736.9,27412,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170723,410447.00
