ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 12:45,2,3.492,ACTIVE,216.45,355.88,59.981,1461170703,"201051344000853","219011344069620",29.94,23.30,0,334.24,398.26,105.8,100.2,0.499,374212.8,374212.8,27006,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170724,410448.00
04/20/2016 12:45,2,3.395,ACTIVE,214.41,351.67,59.981,1461170703,"201051344000685","219011344069620",30.12,24.80,0,333.93,391.34,103.6,98.1,0.508,380774.4,380774.4,31835,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170725,410449.00
04/20/2016 12:45,2,3.457,ACTIVE,214.87,351.07,59.975,1461170703,"201051344000917","219011344069620",29.26,25.80,0,333.33,390.74,102.5,97.0,0.477,377878.1,377878.1,31837,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170726,410450.00
04/20/2016 12:45,2,3.426,ACTIVE,214.19,350.47,59.938,1461170703,"201051344001145","219011344069620",29.80,24.50,0,334.54,391.04,103.4,97.8,0.482,383030.2,383030.2,31698,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170727,410451.00
04/20/2016 12:45,2,3.439,ACTIVE,215.09,351.07,59.975,1461170703,"201051344000651","219011344069620",30.02,24.30,0,334.84,392.25,104.6,99.0,0.477,374988.8,374988.8,32064,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170728,410452.00
04/20/2016 12:45,2,3.184,ACTIVE,212.38,342.95,59.986,1461170703,"274151322000088","219011344069620",28.59,29.80,0,333.93,379.62,92.2,87.0,0.345,626041.1,626041.1,20633,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170729,410453.00
04/20/2016 12:45,2,2.137,ACTIVE,213.29,431.32,59.959,1461170703,"274151322000068","219011344069620",40.12,31.30,0,401.56,467.69,86.8,81.8,0.327,523306.4,523306.4,22012,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170730,410454.00
04/20/2016 12:45,2,3.432,ACTIVE,214.64,351.07,59.986,1461170703,"201051344001135","219011344069620",29.86,25.50,0,334.54,391.34,103.8,98.2,0.482,371347.7,371347.7,32016,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170731,410455.00
04/20/2016 12:45,2,3.521,ACTIVE,214.87,352.57,59.981,1461170703,"201051344000594","219011344069620",29.78,25.30,0,334.54,393.15,106.2,100.6,0.491,378981.6,378981.6,27448,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170731,410456.00
04/20/2016 12:45,2,3.533,ACTIVE,214.87,351.97,59.954,1461170703,"201051344001203","219011344069620",29.14,25.00,0,334.54,393.15,104.3,98.8,0.486,377947.5,377947.5,32017,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170732,410457.00
04/20/2016 12:45,2,3.186,ACTIVE,212.38,357.08,59.975,1461170703,"274151322000054","219011344069620",29.00,31.00,0,334.24,380.22,93.6,88.4,0.367,639787.1,639787.1,20658,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170734,410458.00
04/20/2016 12:45,2,3.465,ACTIVE,215.77,352.87,59.996,1461170703,"201051344000867","219011344069620",29.96,25.00,0,336.34,391.94,105.2,99.6,0.486,367120.6,367120.6,27453,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170735,410459.00
04/20/2016 12:45,2,3.420,ACTIVE,214.87,351.37,59.970,1461170703,"201051344001093","219011344069620",29.74,24.80,0,333.63,391.04,103.1,97.6,0.473,376813.3,376813.3,31889,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170736,410460.00
04/20/2016 12:45,2,3.508,ACTIVE,215.77,353.77,59.986,1461170703,"201051344000900","219011344069620",29.62,23.00,0,336.04,397.66,105.2,99.6,0.482,382554.1,382554.1,26840,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170737,410461.00
04/20/2016 12:45,2,3.455,ACTIVE,215.77,353.47,59.981,1461170703,"201051344000648","219011344069620",29.80,22.00,0,337.24,397.96,104.3,98.8,0.482,375027.7,375027.7,27145,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170738,410462.00
04/20/2016 12:45,2,3.471,ACTIVE,216.00,354.67,60.007,1461170703,"201051344000569","219011344069620",29.94,24.50,0,336.64,397.35,105.2,99.7,0.495,383771.7,383771.7,26773,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170739,410463.00
04/20/2016 12:45,2,3.477,ACTIVE,216.00,354.07,59.991,1461170703,"201051344000983","219011344069620",30.00,24.30,0,336.94,397.35,105.7,100.0,0.504,375373.9,375373.9,27245,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170740,410464.00
04/20/2016 12:45,2,3.508,ACTIVE,216.00,353.77,59.991,1461170703,"201051344001158","219011344069620",29.44,23.80,0,335.74,397.66,104.7,99.1,0.486,370118.6,370118.6,27506,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170741,410465.00
04/20/2016 12:45,2,3.461,ACTIVE,216.00,354.07,59.981,1461170703,"201051344000576","219011344069620",29.74,23.30,0,336.34,399.16,104.3,98.8,0.486,376931.0,376931.0,26919,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170742,410466.00
04/20/2016 12:45,2,3.154,ACTIVE,212.61,346.56,59.986,1461170703,"274151322000087","219011344069620",28.80,35.60,0,334.24,379.02,91.9,86.8,0.331,613925.1,613925.1,20733,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461170742,410467.00
04/20/2016 13:00,2,2.904,ACTIVE,216.00,351.97,59.917,1461171603,"201051344000645","219011344069620",29.36,23.80,0,339.65,380.82,86.5,81.5,0.389,376543.1,376543.1,27062,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171605,410468.00
04/20/2016 13:00,2,2.648,ACTIVE,213.06,358.58,59.954,1461171603,"274151322000085","219011344069620",28.21,30.50,0,329.73,379.02,75.7,71.1,0.521,642495.4,642495.4,20671,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171605,410469.00
04/20/2016 13:00,2,2.889,ACTIVE,215.77,354.07,59.954,1461171603,"201051344000633","219011344069620",29.52,24.30,0,338.44,381.12,86.4,81.5,0.407,367423.1,367423.1,27521,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171606,410470.00
04/20/2016 13:00,2,2.875,ACTIVE,216.00,352.57,59.959,1461171603,"201051344000469","219011344069620",29.82,23.50,0,338.74,381.42,86.8,81.9,0.415,368684.1,368684.1,27467,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171607,410471.00
04/20/2016 13:00,2,2.809,ACTIVE,213.96,349.56,59.938,1461171603,"201051344000646","219011344069620",29.72,26.30,0,332.73,375.71,84.6,79.7,0.393,372950.8,372950.8,32025,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171608,410472.00
04/20/2016 13:00,2,2.689,ACTIVE,212.61,343.85,59.965,1461171603,"274151322000052","219011344069620",29.18,31.30,0,333.93,366.40,79.5,74.8,0.318,652385.9,652385.9,20894,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171609,410473.00
04/20/2016 13:00,2,2.918,ACTIVE,214.64,349.86,59.975,1461171603,"201051344000585","219011344069620",29.30,26.00,0,334.24,376.01,86.7,81.8,0.407,378894.0,378894.0,32029,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171610,410474.00
04/20/2016 13:00,2,2.832,ACTIVE,213.96,346.86,59.970,1461171603,"201051344001230","219011344069620",29.30,25.80,0,332.73,374.81,84.0,79.2,0.393,376751.0,376751.0,31823,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171611,410475.00
04/20/2016 13:00,2,2.838,ACTIVE,214.87,349.56,59.954,1461171603,"201051344000582","219011344069620",29.16,25.80,0,334.24,376.62,83.8,79.0,0.389,370303.0,370303.0,32000,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171612,410476.00
04/20/2016 13:00,2,2.836,ACTIVE,213.74,348.06,59.965,1461171603,"201051344000955","219011344069620",29.72,26.00,0,333.03,375.11,85.4,80.5,0.402,381937.1,381937.1,31939,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171613,410477.00
04/20/2016 13:00,2,1.729,ACTIVE,212.83,437.03,59.959,1461171603,"274151322000094","219011344069620",39.90,32.20,0,397.35,460.47,70.0,65.6,0.495,523638.3,523638.3,21806,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171614,410478.00
04/20/2016 13:00,2,2.887,ACTIVE,216.00,351.97,59.959,1461171603,"201051344000579","219011344069620",29.90,24.80,0,339.34,381.12,87.4,82.4,0.411,382211.7,382211.7,7542,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171615,410479.00
04/20/2016 13:00,2,2.865,ACTIVE,213.74,348.66,59.965,1461171603,"201051344000890","219011344069620",29.42,26.80,0,334.54,375.41,85.4,80.5,0.393,379084.4,379084.4,31962,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171616,410480.00
04/20/2016 13:00,2,2.801,ACTIVE,214.41,349.26,59.965,1461171603,"201051344000438","219011344069620",29.98,25.80,0,334.24,376.01,85.2,80.3,0.402,381237.3,381237.3,31968,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171617,410481.00
04/20/2016 13:00,2,2.828,ACTIVE,214.19,348.06,59.938,1461171603,"201051344000417","219011344069620",29.36,27.00,0,333.63,375.41,84.1,79.2,0.398,374351.5,374351.5,32118,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171618,410482.00
04/20/2016 13:00,2,2.666,ACTIVE,212.61,345.06,59.959,1461171603,"274151322000083","219011344069620",29.14,33.30,0,334.24,366.10,78.7,74.0,0.314,646593.3,646593.3,20952,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171619,410483.00
04/20/2016 13:00,2,2.789,ACTIVE,213.51,346.26,59.959,1461171603,"274151322000076","219011344069620",30.08,30.50,0,334.54,367.30,84.9,80.0,0.336,687902.4,687902.4,20952,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171620,410484.00
04/20/2016 13:00,2,2.934,ACTIVE,215.09,351.37,59.965,1461171603,"201051344000868","219011344069620",29.04,24.30,0,337.54,377.82,86.3,81.3,0.393,367802.0,367802.0,27201,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171621,410485.00
04/20/2016 13:00,2,2.811,ACTIVE,212.38,346.26,59.959,1461171603,"274151322000095","219011344069620",29.32,33.00,0,334.24,367.60,83.6,78.7,0.314,680903.9,680903.9,20852,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171621,410486.00
04/20/2016 13:00,2,2.906,ACTIVE,216.00,353.47,59.949,1461171603,"201051344000988","219011344069620",29.36,24.80,0,339.04,381.73,86.5,81.5,0.415,365156.8,365156.8,27489,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171622,410487.00
04/20/2016 13:00,2,2.885,ACTIVE,214.19,348.06,59.986,1461171603,"201051344001025","219011344069620",29.48,25.50,0,334.54,376.01,86.1,81.2,0.393,378818.3,378818.3,32010,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171623,410488.00
04/20/2016 13:00,2,2.852,ACTIVE,215.77,351.67,59.970,1461171603,"201051344000458","219011344069620",29.74,25.30,0,339.34,380.82,85.9,81.0,0.415,375760.0,375760.0,27413,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171624,410489.00
04/20/2016 13:00,2,2.885,ACTIVE,216.45,352.27,59.959,1461171603,"201051344000853","219011344069620",29.64,24.50,0,339.95,381.12,86.7,81.7,0.398,374236.0,374236.0,27007,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171625,410490.00
04/20/2016 13:00,2,2.818,ACTIVE,213.96,348.66,59.970,1461171603,"201051344000685","219011344069620",29.50,25.50,0,334.54,375.41,84.2,79.4,0.407,380797.1,380797.1,31836,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171626,410491.00
04/20/2016 13:00,2,2.830,ACTIVE,214.41,350.17,59.959,1461171603,"201051344000917","219011344069620",29.26,26.80,0,333.03,375.71,83.9,79.1,0.389,377900.6,377900.6,31838,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171627,410492.00
04/20/2016 13:00,2,2.830,ACTIVE,214.19,348.06,60.018,1461171603,"201051344001145","219011344069620",29.40,25.30,0,334.84,375.71,84.3,79.4,0.393,383052.8,383052.8,31699,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171628,410493.00
04/20/2016 13:00,2,2.873,ACTIVE,214.41,348.96,59.954,1461171603,"201051344000651","219011344069620",29.32,25.30,0,333.93,376.31,85.3,80.4,0.389,375011.7,375011.7,32065,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171629,410494.00
04/20/2016 13:00,2,2.623,ACTIVE,212.61,354.67,59.959,1461171603,"274151322000088","219011344069620",28.27,28.80,0,328.82,379.32,75.1,70.5,0.526,626061.2,626061.2,20634,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171630,410495.00
04/20/2016 13:00,2,1.836,ACTIVE,213.51,418.70,59.970,1461171603,"274151322000068","219011344069620",38.33,29.80,0,396.45,465.28,71.2,66.8,0.491,523325.3,523325.3,22013,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171631,410496.00
04/20/2016 13:00,2,2.830,ACTIVE,214.19,348.06,59.970,1461171603,"201051344001135","219011344069620",29.66,26.00,0,333.33,374.81,85.1,80.2,0.393,371370.5,371370.5,32017,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171631,410497.00
04/20/2016 13:00,2,2.854,ACTIVE,215.09,351.67,59.949,1461171603,"201051344000594","219011344069620",30.02,25.50,0,336.64,378.12,86.9,81.9,0.398,379004.9,379004.9,27449,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171632,410498.00
04/20/2016 13:00,2,2.875,ACTIVE,214.64,349.26,59.965,1461171603,"201051344001203","219011344069620",29.38,25.80,0,334.54,376.62,85.5,80.6,0.398,377970.5,377970.5,32018,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171633,410499.00
04/20/2016 13:00,2,2.650,ACTIVE,212.38,363.39,59.965,1461171603,"274151322000054","219011344069620",28.47,31.00,0,326.12,379.62,76.3,71.7,0.517,639807.5,639807.5,20659,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171634,410500.00
04/20/2016 13:00,2,2.877,ACTIVE,215.54,351.07,59.928,1461171603,"201051344000867","219011344069620",29.54,25.30,0,338.14,377.22,86.1,81.2,0.393,367143.7,367143.7,27454,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171635,410501.00
04/20/2016 13:00,2,2.850,ACTIVE,214.41,349.86,59.975,1461171603,"201051344001093","219011344069620",29.16,25.50,0,334.24,375.71,84.2,79.3,0.384,376835.8,376835.8,31890,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171636,410502.00
04/20/2016 13:00,2,2.867,ACTIVE,215.77,352.57,59.975,1461171603,"201051344000900","219011344069620",29.60,23.50,0,339.34,380.52,86.0,81.1,0.393,382577.1,382577.1,26841,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171637,410503.00
04/20/2016 13:00,2,2.799,ACTIVE,215.77,351.37,59.954,1461171603,"201051344000648","219011344069620",30.04,22.30,0,339.34,380.82,85.2,80.3,0.393,375050.6,375050.6,27146,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171638,410504.00
04/20/2016 13:00,2,2.848,ACTIVE,215.77,352.57,59.944,1461171603,"201051344000569","219011344069620",29.82,25.30,0,339.04,380.52,86.0,81.1,0.407,383794.7,383794.7,26774,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171639,410505.00
04/20/2016 13:00,2,2.854,ACTIVE,215.77,351.97,59.965,1461171603,"201051344000983","219011344069620",29.94,24.50,0,338.74,380.82,86.5,81.6,0.411,375397.1,375397.1,27246,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171640,410506.00
04/20/2016 13:00,2,2.857,ACTIVE,216.00,352.27,59.959,1461171603,"201051344001158","219011344069620",29.54,23.50,0,339.34,381.12,85.5,80.6,0.407,370141.6,370141.6,27507,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171641,410507.00
04/20/2016 13:00,2,2.832,ACTIVE,216.22,353.47,59.959,1461171603,"201051344000576","219011344069620",29.68,23.80,0,339.34,380.82,85.2,80.3,0.393,376953.8,376953.8,26920,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171642,410508.00
04/20/2016 13:00,2,2.617,ACTIVE,212.83,350.17,59.965,1461171603,"274151322000087","219011344069620",28.31,35.40,0,327.62,378.42,75.0,70.4,0.513,613945.1,613945.1,20734,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461171643,410509.00
04/20/2016 13:15,2,2.885,ACTIVE,215.54,351.07,59.970,1461172504,"201051344000645","219011344069620",29.20,23.80,0,339.65,376.31,85.3,80.4,0.389,376564.5,376564.5,27063,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172505,410510.00
04/20/2016 13:15,2,2.617,ACTIVE,212.61,354.07,59.965,1461172504,"274151322000085","219011344069620",28.13,30.50,0,329.13,380.82,74.5,70.0,0.526,642514.1,642514.1,20672,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172506,410511.00
04/20/2016 13:15,2,2.836,ACTIVE,215.09,352.27,59.965,1461172504,"201051344000633","219011344069620",29.74,24.50,0,338.74,376.92,85.4,80.5,0.407,367444.5,367444.5,27522,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172506,410512.00
04/20/2016 13:15,2,2.863,ACTIVE,215.32,351.37,59.965,1461172504,"201051344000469","219011344069620",29.62,23.80,0,337.84,374.81,85.9,81.0,0.411,368705.5,368705.5,27468,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172507,410513.00
04/20/2016 13:15,2,2.834,ACTIVE,213.06,346.86,59.970,1461172504,"201051344000646","219011344069620",29.34,27.30,0,333.93,372.11,84.2,79.3,0.402,372971.8,372971.8,32026,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172508,410514.00
04/20/2016 13:15,2,2.666,ACTIVE,212.38,352.57,59.959,1461172504,"274151322000052","219011344069620",29.00,31.50,0,333.93,363.69,78.3,73.7,0.309,652405.6,652405.6,20895,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172509,410515.00
04/20/2016 13:15,2,2.891,ACTIVE,213.74,346.86,59.975,1461172504,"201051344000585","219011344069620",29.36,26.80,0,334.24,372.41,86.0,81.1,0.393,378915.4,378915.4,32030,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172510,410516.00
04/20/2016 13:15,2,2.803,ACTIVE,213.06,346.86,59.970,1461172504,"201051344001230","219011344069620",29.48,26.00,0,333.63,371.51,83.8,78.9,0.389,376771.9,376771.9,31824,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172511,410517.00
04/20/2016 13:15,2,2.789,ACTIVE,213.96,348.96,60.023,1461172504,"201051344000582","219011344069620",29.42,25.50,0,334.54,372.71,83.2,78.3,0.389,370323.7,370323.7,32001,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172512,410518.00
04/20/2016 13:15,2,2.842,ACTIVE,213.06,347.16,59.933,1461172504,"201051344000955","219011344069620",29.44,26.30,0,333.93,371.81,84.8,79.9,0.407,381958.2,381958.2,31940,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172513,410519.00
04/20/2016 13:15,2,1.744,ACTIVE,212.83,429.22,59.981,1461172504,"274151322000094","219011344069620",39.26,31.80,0,398.86,473.70,69.4,65.1,0.499,523655.6,523655.6,21807,0,0,0,L,1151911521,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172514,410520.00
04/20/2016 13:15,2,2.838,ACTIVE,215.54,351.37,59.970,1461172504,"201051344000579","219011344069620",30.02,25.30,0,339.04,376.31,86.3,81.4,0.402,382233.4,382233.4,7543,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172515,410521.00
04/20/2016 13:15,2,2.846,ACTIVE,213.06,346.56,59.981,1461172504,"201051344000890","219011344069620",29.36,26.50,0,334.84,371.81,84.7,79.8,0.389,379105.5,379105.5,31963,0,0,0,L,1122011218,0,122.68,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172516,410522.00
04/20/2016 13:15,2,2.828,ACTIVE,213.51,348.36,59.928,1461172504,"201051344000438","219011344069620",29.52,26.00,0,334.84,372.71,84.5,79.7,0.402,381258.4,381258.4,31969,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172517,410523.00
04/20/2016 13:15,2,2.812,ACTIVE,213.29,348.36,59.965,1461172504,"201051344000417","219011344069620",29.28,27.50,0,333.93,371.51,83.5,78.6,0.398,374372.3,374372.3,32119,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172518,410524.00
04/20/2016 13:15,2,2.619,ACTIVE,212.38,363.39,59.959,1461172504,"274151322000083","219011344069620",29.12,33.50,0,327.02,378.12,77.3,72.7,0.557,646612.7,646612.7,20953,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172519,410525.00
04/20/2016 13:15,2,2.779,ACTIVE,212.83,347.46,59.959,1461172504,"274151322000076","219011344069620",29.68,31.30,0,334.84,364.59,83.5,78.7,0.327,687923.4,687923.4,20953,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172520,410526.00
04/20/2016 13:15,2,2.887,ACTIVE,214.64,349.86,59.970,1461172504,"201051344000868","219011344069620",29.20,23.80,0,338.14,373.91,85.4,80.5,0.389,367823.3,367823.3,27202,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172521,410527.00
04/20/2016 13:15,2,2.754,ACTIVE,211.93,348.66,59.965,1461172504,"274151322000095","219011344069620",29.46,33.80,0,334.24,370.30,82.3,77.5,0.309,680924.5,680924.5,20853,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172522,410528.00
04/20/2016 13:15,2,2.908,ACTIVE,215.09,351.37,60.002,1461172504,"201051344000988","219011344069620",29.06,24.80,0,337.84,377.52,85.5,80.6,0.411,365178.2,365178.2,27490,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172522,410529.00
04/20/2016 13:15,2,2.861,ACTIVE,213.29,347.46,59.959,1461172504,"201051344001025","219011344069620",29.46,26.80,0,334.54,372.71,85.4,80.5,0.384,378839.6,378839.6,32011,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172523,410530.00
04/20/2016 13:15,2,2.824,ACTIVE,215.09,350.17,59.970,1461172504,"201051344000458","219011344069620",29.64,25.50,0,339.04,374.81,84.8,79.9,0.407,375781.2,375781.2,27414,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172524,410531.00
04/20/2016 13:15,2,2.834,ACTIVE,215.77,351.37,59.975,1461172504,"201051344000853","219011344069620",29.78,24.50,0,339.95,377.22,85.5,80.6,0.402,374257.5,374257.5,27008,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172525,410532.00
04/20/2016 13:15,2,2.785,ACTIVE,213.06,348.06,59.959,1461172504,"201051344000685","219011344069620",29.60,25.80,0,333.03,372.11,83.5,78.6,0.411,380818.1,380818.1,31837,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172526,410533.00
04/20/2016 13:15,2,2.754,ACTIVE,213.51,348.06,59.970,1461172504,"201051344000917","219011344069620",29.82,26.80,0,333.33,372.11,83.2,78.3,0.380,377921.5,377921.5,31839,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172527,410534.00
04/20/2016 13:15,2,2.805,ACTIVE,213.06,348.96,59.933,1461172504,"201051344001145","219011344069620",29.48,24.80,0,334.54,372.11,83.7,78.9,0.393,383073.8,383073.8,31700,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172528,410535.00
04/20/2016 13:15,2,2.830,ACTIVE,213.74,347.76,59.965,1461172504,"201051344000651","219011344069620",29.54,25.50,0,334.24,372.71,84.7,79.8,0.389,375032.9,375032.9,32066,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172529,410536.00
04/20/2016 13:15,2,2.586,ACTIVE,212.16,351.67,59.959,1461172504,"274151322000088","219011344069620",28.17,29.00,0,328.52,381.12,73.8,69.3,0.508,626079.8,626079.8,20635,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172530,410537.00
04/20/2016 13:15,2,1.797,ACTIVE,213.06,419.90,59.933,1461172504,"274151322000068","219011344069620",38.15,30.00,0,392.85,472.50,69.8,65.4,0.482,523342.7,523342.7,22014,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172531,410538.00
04/20/2016 13:15,2,2.854,ACTIVE,213.51,346.26,59.975,1461172504,"201051344001135","219011344069620",29.20,26.00,0,334.54,371.51,84.4,79.5,0.393,371391.6,371391.6,32018,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172531,410539.00
04/20/2016 13:15,2,2.881,ACTIVE,214.41,350.17,59.938,1461172504,"201051344000594","219011344069620",29.44,25.50,0,335.74,373.91,86.0,81.0,0.389,379026.5,379026.5,27450,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172532,410540.00
04/20/2016 13:15,2,2.848,ACTIVE,213.51,347.76,59.938,1461172504,"201051344001203","219011344069620",29.42,26.00,0,334.54,373.01,84.9,80.0,0.393,377991.7,377991.7,32019,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172533,410541.00
04/20/2016 13:15,2,2.602,ACTIVE,212.16,355.88,59.949,1461172504,"274151322000054","219011344069620",28.43,31.00,0,329.73,381.12,74.8,70.3,0.517,639826.4,639826.4,20660,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172534,410542.00
04/20/2016 13:15,2,2.801,ACTIVE,214.87,349.86,59.970,1461172504,"201051344000867","219011344069620",29.94,25.50,0,338.14,373.31,85.0,80.1,0.398,367165.1,367165.1,27455,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172535,410543.00
04/20/2016 13:15,2,2.814,ACTIVE,213.51,347.76,59.970,1461172504,"201051344001093","219011344069620",29.46,25.30,0,333.93,372.71,84.0,79.2,0.384,376856.8,376856.8,31891,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172536,410544.00
04/20/2016 13:15,2,2.855,ACTIVE,215.09,351.97,59.959,1461172504,"201051344000900","219011344069620",29.44,24.00,0,338.44,375.71,85.1,80.2,0.393,382598.5,382598.5,26842,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172537,410545.00
04/20/2016 13:15,2,2.832,ACTIVE,215.32,350.77,59.970,1461172504,"201051344000648","219011344069620",29.36,22.80,0,339.34,376.62,84.2,79.4,0.389,375071.7,375071.7,27147,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172538,410546.00
04/20/2016 13:15,2,2.846,ACTIVE,215.32,351.67,59.970,1461172504,"201051344000569","219011344069620",29.48,25.50,0,338.44,376.01,85.1,80.2,0.398,383816.1,383816.1,26775,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172539,410547.00
04/20/2016 13:15,2,2.836,ACTIVE,215.54,351.97,59.944,1461172504,"201051344000983","219011344069620",29.78,25.80,0,338.44,374.51,85.5,80.6,0.407,375418.6,375418.6,27247,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172540,410548.00
04/20/2016 13:15,2,2.852,ACTIVE,215.54,350.77,59.981,1461172504,"201051344001158","219011344069620",29.30,24.50,0,338.74,375.71,84.6,79.7,0.402,370162.8,370162.8,27508,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172541,410549.00
04/20/2016 13:15,2,2.842,ACTIVE,215.77,352.27,59.954,1461172504,"201051344000576","219011344069620",29.18,24.00,0,339.04,376.92,84.0,79.2,0.389,376975.0,376975.0,26921,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172542,410550.00
04/20/2016 13:15,2,2.578,ACTIVE,212.38,353.17,59.959,1461172504,"274151322000087","219011344069620",28.29,35.40,0,328.22,379.62,73.8,69.3,0.495,613963.7,613963.7,20735,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461172543,410551.00
04/20/2016 13:30,2,1.596,ACTIVE,214.19,353.17,59.981,1461173403,"201051344000645","219011344069620",29.10,22.50,0,318.91,397.05,47.1,43.5,0.380,376580.2,376580.2,27064,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173404,410552.00
04/20/2016 13:30,2,1.414,ACTIVE,211.70,346.56,59.981,1461173403,"274151322000085","219011344069620",28.09,28.50,0,335.14,377.52,40.2,36.9,0.278,642527.6,642527.6,20673,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173405,410553.00
04/20/2016 13:30,2,1.582,ACTIVE,213.96,354.37,59.981,1461173403,"201051344000633","219011344069620",29.46,23.00,0,318.61,396.75,47.3,43.7,0.398,367460.2,367460.2,27523,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173406,410554.00
04/20/2016 13:30,2,1.576,ACTIVE,213.96,353.47,59.986,1461173403,"201051344000469","219011344069620",29.72,22.30,0,320.11,397.35,47.5,43.9,0.402,368721.3,368721.3,27469,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173407,410555.00
04/20/2016 13:30,2,1.570,ACTIVE,212.16,350.77,59.965,1461173403,"201051344000646","219011344069620",29.12,25.00,0,316.50,389.84,46.3,42.8,0.389,372987.2,372987.2,32027,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173408,410556.00
04/20/2016 13:30,2,1.455,ACTIVE,211.48,350.77,59.981,1461173403,"274151322000052","219011344069620",28.90,28.30,0,328.52,378.42,42.6,39.2,0.283,652419.8,652419.8,20896,0,0,0,L,1151911521,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173409,410557.00
04/20/2016 13:30,2,1.605,ACTIVE,212.83,351.07,59.938,1461173403,"201051344000585","219011344069620",29.28,24.80,0,319.51,390.14,47.6,44.0,0.389,378931.2,378931.2,32031,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173410,410558.00
04/20/2016 13:30,2,1.506,ACTIVE,212.38,348.96,59.981,1461173403,"201051344001230","219011344069620",29.40,24.50,0,319.81,388.34,44.9,41.4,0.367,376787.1,376787.1,31825,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173411,410559.00
04/20/2016 13:30,2,1.508,ACTIVE,213.29,351.67,59.975,1461173403,"201051344000582","219011344069620",29.42,24.00,0,316.80,391.04,44.9,41.4,0.362,370338.9,370338.9,32002,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173411,410560.00
04/20/2016 13:30,2,1.580,ACTIVE,212.16,349.56,59.975,1461173403,"201051344000955","219011344069620",29.18,24.30,0,316.20,388.94,46.8,43.2,0.389,381973.8,381973.8,31941,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173412,410561.00
04/20/2016 13:30,2,0.930,ACTIVE,211.70,415.39,59.981,1461173403,"274151322000094","219011344069620",38.88,31.00,0,335.14,456.27,36.5,33.4,0.247,523668.0,523668.0,21808,0,0,0,L,1151911521,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173413,410562.00
04/20/2016 13:30,2,1.584,ACTIVE,213.96,353.17,59.981,1461173403,"201051344000579","219011344069620",29.78,23.50,0,322.51,396.75,47.8,44.2,0.389,382249.2,382249.2,7544,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173414,410563.00
04/20/2016 13:30,2,1.557,ACTIVE,212.61,349.86,59.975,1461173403,"201051344000890","219011344069620",29.28,25.00,0,320.11,389.54,46.2,42.7,0.367,379121.0,379121.0,31964,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173415,410564.00
04/20/2016 13:30,2,1.553,ACTIVE,212.83,350.77,59.928,1461173403,"201051344000438","219011344069620",29.20,24.30,0,316.80,391.34,46.0,42.4,0.384,381273.8,381273.8,31970,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173416,410565.00
04/20/2016 13:30,2,1.557,ACTIVE,212.83,351.07,59.986,1461173403,"201051344000417","219011344069620",28.92,25.50,0,316.50,389.24,45.6,42.1,0.384,374387.6,374387.6,32120,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173417,410566.00
04/20/2016 13:30,2,1.416,ACTIVE,211.48,345.66,59.981,1461173403,"274151322000083","219011344069620",28.71,30.00,0,334.24,378.12,41.1,37.8,0.287,646626.7,646626.7,20954,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173418,410567.00
04/20/2016 13:30,2,1.498,ACTIVE,212.16,353.17,59.965,1461173403,"274151322000076","219011344069620",29.34,28.00,0,329.73,379.02,44.5,41.1,0.318,687938.5,687938.5,20954,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173419,410568.00
04/20/2016 13:30,2,1.570,ACTIVE,213.51,351.97,60.007,1461173403,"201051344000868","219011344069620",29.18,22.50,0,318.00,393.75,46.5,42.9,0.380,367838.9,367838.9,27203,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173420,410569.00
04/20/2016 13:30,2,1.449,ACTIVE,211.48,350.17,59.975,1461173403,"274151322000095","219011344069620",29.48,30.30,0,330.63,378.12,43.3,39.9,0.287,680939.4,680939.4,20854,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173420,410570.00
04/20/2016 13:30,2,1.564,ACTIVE,213.51,354.07,59.981,1461173403,"201051344000988","219011344069620",29.08,23.00,0,319.51,397.66,46.1,42.6,0.393,365193.8,365193.8,27491,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173421,410571.00
04/20/2016 13:30,2,1.572,ACTIVE,212.61,349.86,59.986,1461173403,"201051344001025","219011344069620",28.90,24.50,0,318.30,390.74,46.1,42.6,0.376,378855.2,378855.2,32012,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173422,410572.00
04/20/2016 13:30,2,1.545,ACTIVE,213.74,352.27,59.981,1461173403,"201051344000458","219011344069620",29.22,23.50,0,318.61,396.15,45.8,42.3,0.393,375796.7,375796.7,27415,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173423,410573.00
04/20/2016 13:30,2,1.537,ACTIVE,214.19,353.77,59.996,1461173403,"201051344000853","219011344069620",29.56,23.00,0,322.81,395.85,46.0,42.5,0.384,374273.0,374273.0,27009,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173424,410574.00
04/20/2016 13:30,2,1.480,ACTIVE,212.83,350.47,60.007,1461173403,"201051344000685","219011344069620",29.46,24.00,0,315.30,389.54,44.1,40.7,0.384,380833.1,380833.1,31838,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173425,410575.00
04/20/2016 13:30,2,1.488,ACTIVE,212.83,350.17,59.928,1461173403,"201051344000917","219011344069620",28.96,25.30,0,319.81,390.14,43.7,40.3,0.358,377936.5,377936.5,31840,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173426,410576.00
04/20/2016 13:30,2,1.488,ACTIVE,212.61,350.17,59.917,1461173403,"201051344001145","219011344069620",29.12,23.50,0,319.81,389.84,44.0,40.5,0.358,383088.9,383088.9,31701,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173427,410577.00
04/20/2016 13:30,2,1.520,ACTIVE,212.83,350.47,59.986,1461173403,"201051344000651","219011344069620",29.30,23.80,0,317.70,392.85,45.1,41.6,0.371,375048.2,375048.2,32067,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173428,410578.00
04/20/2016 13:30,2,1.365,ACTIVE,211.48,342.35,59.954,1461173403,"274151322000088","219011344069620",27.83,27.00,0,334.24,377.22,38.5,35.2,0.256,626093.0,626093.0,20636,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173429,410579.00
04/20/2016 13:30,2,0.928,ACTIVE,212.16,422.30,59.975,1461173403,"274151322000068","219011344069620",38.90,28.80,0,336.04,456.87,37.0,33.7,0.247,523355.1,523355.1,22015,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173429,410580.00
04/20/2016 13:30,2,1.537,ACTIVE,212.61,348.96,60.018,1461173403,"201051344001135","219011344069620",29.16,24.50,0,318.30,389.84,45.4,41.9,0.367,371406.9,371406.9,32019,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173430,410581.00
04/20/2016 13:30,2,1.553,ACTIVE,213.29,351.37,60.007,1461173403,"201051344000594","219011344069620",29.22,23.80,0,318.00,391.34,46.0,42.4,0.371,379042.1,379042.1,27451,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173431,410582.00
04/20/2016 13:30,2,1.523,ACTIVE,212.83,349.86,59.959,1461173403,"201051344001203","219011344069620",29.04,24.30,0,319.81,393.75,44.8,41.3,0.362,378007.1,378007.1,32020,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173432,410583.00
04/20/2016 13:30,2,1.369,ACTIVE,211.70,344.15,59.949,1461173403,"274151322000054","219011344069620",28.21,28.50,0,333.93,378.42,39.1,35.8,0.265,639839.7,639839.7,20661,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173433,410584.00
04/20/2016 13:30,2,1.539,ACTIVE,213.74,350.77,59.965,1461173403,"201051344000867","219011344069620",29.24,24.00,0,318.91,394.05,45.6,42.1,0.367,367180.6,367180.6,27456,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173434,410585.00
04/20/2016 13:30,2,1.455,ACTIVE,212.83,350.47,59.928,1461173403,"201051344001093","219011344069620",29.72,24.00,0,318.00,390.44,43.9,40.4,0.354,376871.9,376871.9,31892,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173435,410586.00
04/20/2016 13:30,2,1.486,ACTIVE,213.51,352.27,59.944,1461173403,"201051344000900","219011344069620",29.64,22.30,0,319.81,397.05,44.6,41.2,0.367,382613.8,382613.8,26843,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173436,410587.00
04/20/2016 13:30,2,1.504,ACTIVE,213.74,351.97,59.954,1461173403,"201051344000648","219011344069620",29.30,21.00,0,318.61,395.55,44.7,41.2,0.367,375086.9,375086.9,27148,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173437,410588.00
04/20/2016 13:30,2,1.514,ACTIVE,213.74,352.27,59.965,1461173403,"201051344000569","219011344069620",29.36,23.80,0,319.51,395.85,45.0,41.5,0.367,383831.4,383831.4,26776,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173438,410589.00
04/20/2016 13:30,2,1.520,ACTIVE,213.51,352.27,59.896,1461173403,"201051344000983","219011344069620",29.50,23.30,0,321.01,396.45,45.4,41.9,0.376,375434.0,375434.0,27248,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173439,410590.00
