ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 13:30,2,1.502,ACTIVE,213.74,351.67,59.965,1461173403,"201051344001158","219011344069620",29.22,22.80,0,319.51,396.45,44.5,41.0,0.367,370178.0,370178.0,27509,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173440,410591.00
04/20/2016 13:30,2,1.477,ACTIVE,213.96,353.77,60.002,1461173403,"201051344000576","219011344069620",29.38,22.30,0,319.81,397.35,43.9,40.4,0.358,376990.1,376990.1,26922,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173441,410592.00
04/20/2016 13:30,2,1.344,ACTIVE,211.70,342.65,59.959,1461173403,"274151322000087","219011344069620",27.75,32.80,0,333.93,376.01,37.8,34.6,0.256,613976.8,613976.8,20736,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461173442,410593.00
04/20/2016 13:45,2,0.936,ACTIVE,213.29,345.96,59.965,1461174303,"201051344000645","219011344069620",29.36,20.70,0,336.94,373.61,27.8,24.9,0.212,376586.8,376586.8,27065,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174304,410594.00
04/20/2016 13:45,2,0.834,ACTIVE,211.70,343.25,59.996,1461174303,"274151322000085","219011344069620",27.85,26.50,0,331.53,359.18,23.5,20.7,0.150,642533.1,642533.1,20674,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174305,410595.00
04/20/2016 13:45,2,0.939,ACTIVE,213.06,347.46,59.954,1461174303,"201051344000633","219011344069620",29.42,21.30,0,336.34,374.51,28.1,25.2,0.217,367466.9,367466.9,27524,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174306,410596.00
04/20/2016 13:45,2,0.947,ACTIVE,212.83,346.26,59.981,1461174303,"201051344000469","219011344069620",29.46,20.70,0,335.44,373.91,28.3,25.4,0.212,368728.1,368728.1,27470,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174307,410597.00
04/20/2016 13:45,2,0.947,ACTIVE,211.48,343.25,60.007,1461174303,"201051344000646","219011344069620",29.02,23.50,0,332.73,370.90,27.9,25.0,0.217,372993.8,372993.8,32028,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174308,410598.00
04/20/2016 13:45,2,0.885,ACTIVE,211.25,341.45,59.975,1461174303,"274151322000052","219011344069620",28.69,26.00,0,331.23,360.38,25.7,22.9,0.177,652425.8,652425.8,20897,0,0,0,L,1151911521,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174308,410599.00
04/20/2016 13:45,2,0.975,ACTIVE,212.16,344.45,60.007,1461174303,"201051344000585","219011344069620",29.40,23.00,0,333.93,371.51,29.1,26.1,0.212,378938.1,378938.1,32032,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174309,410600.00
04/20/2016 13:45,2,0.855,ACTIVE,211.93,341.75,60.018,1461174303,"201051344001230","219011344069620",28.98,22.80,0,333.03,369.10,25.2,22.4,0.190,376793.2,376793.2,31826,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174310,410601.00
04/20/2016 13:45,2,0.914,ACTIVE,212.61,344.45,59.981,1461174303,"201051344000582","219011344069620",28.82,22.50,0,333.93,370.60,26.7,23.8,0.208,370345.2,370345.2,32003,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174311,410602.00
04/20/2016 13:45,2,0.957,ACTIVE,211.48,342.65,59.933,1461174303,"201051344000955","219011344069620",29.34,22.80,0,333.63,370.00,28.4,25.5,0.221,381980.5,381980.5,31942,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174312,410603.00
04/20/2016 13:45,2,0.539,ACTIVE,211.48,417.79,59.970,1461174303,"274151322000094","219011344069620",39.40,29.30,0,332.13,434.02,21.6,18.9,0.146,523673.0,523673.0,21809,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174313,410604.00
04/20/2016 13:45,2,0.996,ACTIVE,212.83,345.36,59.959,1461174303,"201051344000579","219011344069620",28.78,21.80,0,336.64,373.31,29.1,26.1,0.225,382256.2,382256.2,7545,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174314,410605.00
04/20/2016 13:45,2,0.939,ACTIVE,211.48,342.05,60.018,1461174303,"201051344000890","219011344069620",29.34,23.50,0,334.24,370.90,27.9,25.1,0.212,379127.6,379127.6,31965,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174315,410606.00
04/20/2016 13:45,2,0.949,ACTIVE,212.16,344.15,59.954,1461174303,"201051344000438","219011344069620",29.26,22.50,0,334.84,371.81,28.1,25.2,0.221,381280.4,381280.4,31971,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174316,410607.00
04/20/2016 13:45,2,0.945,ACTIVE,211.70,343.25,59.975,1461174303,"201051344000417","219011344069620",29.54,23.80,0,333.63,370.60,28.3,25.4,0.221,374394.2,374394.2,32121,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174317,410608.00
04/20/2016 13:45,2,0.850,ACTIVE,211.48,341.45,59.996,1461174303,"274151322000083","219011344069620",28.90,27.80,0,331.23,359.48,24.9,22.1,0.159,646632.4,646632.4,20955,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174318,410609.00
04/20/2016 13:45,2,0.910,ACTIVE,211.70,341.75,59.981,1461174303,"274151322000076","219011344069620",29.62,25.50,0,333.03,361.29,27.3,24.4,0.190,687944.8,687944.8,20955,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174318,410610.00
04/20/2016 13:45,2,0.963,ACTIVE,212.61,345.36,59.965,1461174303,"201051344000868","219011344069620",29.26,21.00,0,335.44,371.51,28.6,25.7,0.212,367845.7,367845.7,27204,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174319,410611.00
04/20/2016 13:45,2,0.889,ACTIVE,211.48,344.45,59.944,1461174303,"274151322000095","219011344069620",29.10,27.80,0,330.93,360.99,26.2,23.4,0.168,680945.4,680945.4,20855,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174320,410612.00
04/20/2016 13:45,2,0.949,ACTIVE,212.61,346.56,60.018,1461174303,"201051344000988","219011344069620",29.12,21.50,0,335.44,374.21,28.0,25.1,0.225,365200.3,365200.3,27492,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174321,410613.00
04/20/2016 13:45,2,0.961,ACTIVE,211.93,343.55,59.986,1461174303,"201051344001025","219011344069620",29.30,22.50,0,334.24,371.51,28.5,25.6,0.221,378861.9,378861.9,32013,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174322,410614.00
04/20/2016 13:45,2,0.955,ACTIVE,212.83,345.96,59.965,1461174303,"201051344000458","219011344069620",29.50,21.80,0,336.34,372.11,28.6,25.6,0.230,375803.3,375803.3,27416,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174323,410615.00
04/20/2016 13:45,2,0.961,ACTIVE,213.51,347.46,59.959,1461174303,"201051344000853","219011344069620",29.28,21.30,0,337.84,373.61,28.6,25.6,0.221,374279.7,374279.7,27010,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174324,410616.00
04/20/2016 13:45,2,0.904,ACTIVE,212.16,344.45,59.981,1461174303,"201051344000685","219011344069620",29.24,22.50,0,333.33,370.90,26.8,23.9,0.217,380839.4,380839.4,31839,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174325,410617.00
04/20/2016 13:45,2,0.857,ACTIVE,212.16,344.15,60.012,1461174303,"201051344000917","219011344069620",29.28,23.00,0,333.33,369.40,25.5,22.7,0.190,377942.5,377942.5,31841,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174326,410618.00
04/20/2016 13:45,2,0.873,ACTIVE,212.38,343.85,59.965,1461174303,"201051344001145","219011344069620",29.20,22.00,0,334.24,369.10,25.9,23.0,0.199,383095.0,383095.0,31702,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174327,410619.00
04/20/2016 13:45,2,0.949,ACTIVE,212.38,344.76,59.933,1461174303,"201051344000651","219011344069620",29.26,22.00,0,334.84,370.90,28.1,25.2,0.217,375054.7,375054.7,32068,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174327,410620.00
04/20/2016 13:45,2,0.857,ACTIVE,210.80,345.96,59.965,1461174303,"274151322000088","219011344069620",27.79,25.30,0,331.23,358.88,24.1,21.3,0.159,626098.5,626098.5,20637,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174328,410621.00
04/20/2016 13:45,2,0.598,ACTIVE,212.16,411.78,59.981,1461174303,"274151322000068","219011344069620",38.57,27.30,0,333.33,440.04,23.3,20.5,0.141,523360.4,523360.4,22016,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174329,410622.00
04/20/2016 13:45,2,0.971,ACTIVE,211.93,343.55,60.007,1461174303,"201051344001135","219011344069620",29.32,22.80,0,333.33,369.40,28.9,25.9,0.217,371413.6,371413.6,32020,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174330,410623.00
04/20/2016 13:45,2,0.975,ACTIVE,212.38,344.76,59.959,1461174303,"201051344000594","219011344069620",29.24,22.00,0,334.84,371.51,28.9,26.0,0.225,379048.8,379048.8,27452,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174331,410624.00
04/20/2016 13:45,2,0.934,ACTIVE,212.16,343.25,59.949,1461174303,"201051344001203","219011344069620",29.34,22.50,0,334.24,370.30,27.8,24.9,0.217,378013.5,378013.5,32021,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174332,410625.00
04/20/2016 13:45,2,0.875,ACTIVE,211.25,340.55,59.975,1461174303,"274151322000054","219011344069620",28.27,26.50,0,330.93,358.58,25.1,22.3,0.164,639845.4,639845.4,20662,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174333,410626.00
04/20/2016 13:45,2,0.980,ACTIVE,212.83,345.36,59.933,1461174303,"201051344000867","219011344069620",28.82,22.30,0,335.44,370.60,28.7,25.7,0.217,367187.2,367187.2,27457,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174334,410627.00
04/20/2016 13:45,2,0.883,ACTIVE,212.16,343.55,59.991,1461174303,"201051344001093","219011344069620",29.58,22.30,0,334.24,369.10,26.5,23.6,0.190,376878.1,376878.1,31893,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174335,410628.00
04/20/2016 13:45,2,0.939,ACTIVE,212.83,346.86,59.954,1461174303,"201051344000900","219011344069620",29.32,20.70,0,335.44,371.81,27.9,25.0,0.217,382620.2,382620.2,26844,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174336,410629.00
04/20/2016 13:45,2,0.965,ACTIVE,212.83,346.26,59.954,1461174303,"201051344000648","219011344069620",29.32,19.30,0,336.34,372.41,28.7,25.8,0.221,375093.5,375093.5,27149,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174337,410630.00
04/20/2016 13:45,2,0.975,ACTIVE,212.83,346.26,59.954,1461174303,"201051344000569","219011344069620",29.32,22.00,0,336.34,371.51,29.0,26.0,0.221,383838.0,383838.0,26777,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174338,410631.00
04/20/2016 13:45,2,0.986,ACTIVE,212.83,346.56,60.007,1461174303,"201051344000983","219011344069620",29.28,21.50,0,336.34,372.71,29.3,26.3,0.225,375440.7,375440.7,27249,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174338,410632.00
04/20/2016 13:45,2,0.973,ACTIVE,212.83,345.96,59.949,1461174303,"201051344001158","219011344069620",28.69,21.00,0,336.34,372.11,28.3,25.4,0.225,370184.5,370184.5,27510,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174339,410633.00
04/20/2016 13:45,2,0.957,ACTIVE,213.51,347.76,59.959,1461174303,"201051344000576","219011344069620",29.22,20.70,0,336.94,372.41,28.4,25.5,0.221,376996.5,376996.5,26923,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174340,410634.00
04/20/2016 13:45,2,0.859,ACTIVE,211.48,341.15,59.986,1461174303,"274151322000087","219011344069620",27.85,30.00,0,331.23,357.68,24.2,21.5,0.155,613982.2,613982.2,20737,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461174341,410635.00
04/20/2016 14:00,2,2.986,ACTIVE,215.77,351.37,59.949,1461175203,"201051344000645","219011344069620",30.32,20.70,0,335.44,398.26,91.7,86.6,0.411,376598.6,376598.6,27066,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175204,410636.00
04/20/2016 14:00,2,2.766,ACTIVE,212.61,348.96,59.959,1461175203,"274151322000085","219011344069620",29.68,26.00,0,334.24,380.52,83.0,78.2,0.314,642543.6,642543.6,20675,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175205,410637.00
04/20/2016 14:00,2,2.961,ACTIVE,215.54,353.47,59.991,1461175203,"201051344000633","219011344069620",30.67,20.70,0,333.93,398.26,92.0,86.9,0.438,367478.7,367478.7,27525,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175206,410638.00
04/20/2016 14:00,2,2.994,ACTIVE,216.00,353.77,59.981,1461175203,"201051344000469","219011344069620",30.47,20.70,0,334.24,398.26,92.5,87.4,0.442,368740.0,368740.0,27471,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175207,410639.00
04/20/2016 14:00,2,2.973,ACTIVE,213.74,349.86,59.912,1461175203,"201051344000646","219011344069620",30.43,22.30,0,331.23,391.64,91.6,86.5,0.442,373005.6,373005.6,32029,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175208,410640.00
04/20/2016 14:00,2,2.867,ACTIVE,212.38,344.76,59.981,1461175203,"274151322000052","219011344069620",30.00,26.50,0,334.24,380.22,87.1,82.1,0.327,652436.9,652436.9,20898,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175209,410641.00
04/20/2016 14:00,2,3.027,ACTIVE,214.64,350.47,60.007,1461175203,"201051344000585","219011344069620",30.55,22.50,0,331.23,397.66,93.8,88.6,0.442,378950.2,378950.2,32033,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175209,410642.00
04/20/2016 14:00,2,2.893,ACTIVE,213.74,346.86,59.986,1461175203,"201051344001230","219011344069620",30.67,22.00,0,331.23,389.84,89.9,84.8,0.411,376804.4,376804.4,31827,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175210,410643.00
04/20/2016 14:00,2,2.953,ACTIVE,214.64,350.77,60.007,1461175203,"201051344000582","219011344069620",30.42,22.50,0,333.33,396.15,91.0,85.9,0.420,370356.7,370356.7,32004,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175211,410644.00
04/20/2016 14:00,2,3.002,ACTIVE,213.74,349.56,59.996,1461175203,"201051344000955","219011344069620",30.61,22.80,0,330.93,391.34,93.1,87.9,0.429,381992.5,381992.5,31943,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175212,410645.00
04/20/2016 14:00,2,1.924,ACTIVE,212.38,432.82,59.970,1461175203,"274151322000094","219011344069620",40.18,29.00,0,335.44,464.68,77.8,73.2,0.548,523682.7,523682.7,21810,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175213,410646.00
04/20/2016 14:00,2,3.070,ACTIVE,216.00,353.77,59.991,1461175203,"201051344000579","219011344069620",30.55,21.80,0,334.54,397.35,95.0,89.8,0.446,382268.4,382268.4,7546,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175214,410647.00
04/20/2016 14:00,2,3.008,ACTIVE,213.96,349.26,59.965,1461175203,"201051344000890","219011344069620",30.59,22.80,0,330.93,392.25,93.3,88.1,0.424,379139.5,379139.5,31966,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175215,410648.00
04/20/2016 14:00,2,3.029,ACTIVE,214.41,350.17,60.002,1461175203,"201051344000438","219011344069620",30.55,22.30,0,332.13,395.85,93.8,88.6,0.446,381292.4,381292.4,31972,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175216,410649.00
04/20/2016 14:00,2,3.055,ACTIVE,214.19,349.86,59.996,1461175203,"201051344000417","219011344069620",30.12,23.00,0,330.63,391.64,93.2,88.0,0.446,374406.2,374406.2,32122,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175217,410650.00
04/20/2016 14:00,2,2.893,ACTIVE,212.38,342.35,59.944,1461175203,"274151322000083","219011344069620",30.04,28.30,0,334.54,379.92,88.0,83.0,0.345,646643.4,646643.4,20956,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175218,410651.00
04/20/2016 14:00,2,3.035,ACTIVE,213.29,345.06,59.981,1461175203,"274151322000076","219011344069620",30.59,26.30,0,335.14,380.52,94.0,88.8,0.371,687956.7,687956.7,20956,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175219,410652.00
04/20/2016 14:00,2,3.143,ACTIVE,215.32,352.57,59.981,1461175203,"201051344000868","219011344069620",29.98,21.30,0,334.84,398.26,95.4,90.2,0.433,367857.8,367857.8,27205,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175220,410653.00
04/20/2016 14:00,2,3.027,ACTIVE,212.61,348.36,59.965,1461175203,"274151322000095","219011344069620",30.34,28.50,0,334.54,379.62,93.0,87.8,0.354,680957.1,680957.1,20856,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175221,410654.00
04/20/2016 14:00,2,3.113,ACTIVE,216.00,353.77,59.959,1461175203,"201051344000988","219011344069620",30.38,22.00,0,333.63,398.26,95.8,90.6,0.446,365212.4,365212.4,27493,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175222,410655.00
04/20/2016 14:00,2,3.113,ACTIVE,214.41,350.47,59.949,1461175203,"201051344001025","219011344069620",30.49,22.50,0,332.43,395.85,96.2,90.9,0.442,378874.0,378874.0,32014,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175222,410656.00
04/20/2016 14:00,2,3.098,ACTIVE,215.77,351.67,59.996,1461175203,"201051344000458","219011344069620",30.61,21.80,0,334.54,398.26,96.0,90.7,0.464,375815.4,375815.4,27417,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175223,410657.00
04/20/2016 14:00,2,3.105,ACTIVE,216.45,354.97,59.986,1461175203,"201051344000853","219011344069620",30.75,21.50,0,335.44,396.15,96.7,91.4,0.464,374291.9,374291.9,27011,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175224,410658.00
04/20/2016 14:00,2,3.057,ACTIVE,214.19,351.37,59.928,1461175203,"201051344000685","219011344069620",30.59,21.50,0,332.43,391.64,94.7,89.5,0.464,380851.2,380851.2,31840,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175225,410659.00
04/20/2016 14:00,2,2.988,ACTIVE,214.64,350.47,60.007,1461175203,"201051344000917","219011344069620",30.79,23.00,0,332.13,394.05,93.3,88.1,0.438,377954.0,377954.0,31842,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175226,410660.00
04/20/2016 14:00,2,3.041,ACTIVE,214.19,350.77,60.018,1461175203,"201051344001145","219011344069620",30.53,21.30,0,332.73,392.85,94.0,88.8,0.446,383106.6,383106.6,31703,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175227,410661.00
04/20/2016 14:00,2,3.139,ACTIVE,214.87,350.47,59.981,1461175203,"201051344000651","219011344069620",30.51,22.30,0,333.33,397.05,97.2,91.8,0.446,375066.9,375066.9,32069,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175228,410662.00
04/20/2016 14:00,2,2.910,ACTIVE,212.16,352.57,59.986,1461175203,"274151322000088","219011344069620",29.86,25.30,0,333.63,380.22,88.0,83.0,0.327,626109.3,626109.3,20638,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175229,410663.00
04/20/2016 14:00,2,1.961,ACTIVE,213.51,441.84,59.965,1461175203,"274151322000068","219011344069620",41.27,27.30,0,335.44,468.29,81.5,76.8,0.305,523370.6,523370.6,22017,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175230,410664.00
04/20/2016 14:00,2,3.170,ACTIVE,214.64,350.17,59.975,1461175203,"201051344001135","219011344069620",30.30,23.30,0,331.23,394.35,97.4,92.1,0.451,371425.9,371425.9,32021,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175231,410665.00
04/20/2016 14:00,2,3.180,ACTIVE,214.87,352.87,59.986,1461175203,"201051344000594","219011344069620",30.79,22.50,0,332.13,397.66,99.2,93.8,0.460,379061.2,379061.2,27453,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175232,410666.00
04/20/2016 14:00,2,3.152,ACTIVE,214.87,350.77,59.965,1461175203,"201051344001203","219011344069620",30.57,22.50,0,331.83,398.56,97.6,92.3,0.464,378025.7,378025.7,32022,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175232,410667.00
04/20/2016 14:00,2,3.031,ACTIVE,212.61,355.28,59.981,1461175203,"274151322000054","219011344069620",29.46,27.50,0,333.63,380.52,90.5,85.4,0.345,639856.5,639856.5,20663,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175233,410668.00
04/20/2016 14:00,2,3.219,ACTIVE,215.54,351.37,59.965,1461175203,"201051344000867","219011344069620",30.32,22.30,0,334.24,397.35,98.9,93.5,0.455,367199.6,367199.6,27458,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175234,410669.00
04/20/2016 14:00,2,3.049,ACTIVE,214.87,351.67,59.965,1461175203,"201051344001093","219011344069620",31.07,22.80,0,332.13,394.05,96.0,90.7,0.438,376889.9,376889.9,31894,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175235,410670.00
04/20/2016 14:00,2,3.205,ACTIVE,215.77,353.47,59.996,1461175203,"201051344000900","219011344069620",30.57,21.00,0,333.33,398.56,99.2,93.9,0.468,382632.5,382632.5,26845,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175236,410671.00
04/20/2016 14:00,2,3.170,ACTIVE,216.00,353.17,59.970,1461175203,"201051344000648","219011344069620",30.77,19.50,0,335.14,399.16,98.8,93.5,0.455,375105.8,375105.8,27150,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175237,410672.00
04/20/2016 14:00,2,3.238,ACTIVE,216.00,354.37,59.949,1461175203,"201051344000569","219011344069620",30.53,21.80,0,334.54,398.26,100.2,94.8,0.468,383850.5,383850.5,26778,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175238,410673.00
04/20/2016 14:00,2,3.225,ACTIVE,216.00,354.07,59.954,1461175203,"201051344000983","219011344069620",30.75,22.00,0,335.44,398.26,100.5,95.1,0.473,375453.3,375453.3,27250,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175239,410674.00
04/20/2016 14:00,2,3.258,ACTIVE,216.22,353.47,59.991,1461175203,"201051344001158","219011344069620",30.26,21.50,0,334.84,397.35,99.9,94.5,0.468,370196.8,370196.8,27511,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175240,410675.00
04/20/2016 14:00,2,3.248,ACTIVE,216.22,354.97,59.991,1461175203,"201051344000576","219011344069620",30.43,20.70,0,334.84,398.26,100.2,94.8,0.464,377008.9,377008.9,26924,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175241,410676.00
04/20/2016 14:00,2,3.020,ACTIVE,213.06,353.47,59.981,1461175203,"274151322000087","219011344069620",29.76,30.80,0,334.24,379.32,91.0,85.9,0.336,613993.2,613993.2,20738,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461175242,410677.00
04/20/2016 14:15,2,4.061,ACTIVE,216.90,356.78,59.938,1461176103,"201051344000645","219011344069620",29.40,22.50,0,320.41,425.91,120.9,114.8,0.548,376622.0,376622.0,27067,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176104,410678.00
04/20/2016 14:15,2,3.625,ACTIVE,213.51,355.88,59.959,1461176103,"274151322000085","219011344069620",28.84,28.00,0,330.03,384.43,105.8,100.2,0.407,642564.2,642564.2,20676,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176105,410679.00
04/20/2016 14:15,2,4.033,ACTIVE,216.45,356.78,59.975,1461176103,"201051344000633","219011344069620",29.68,22.80,0,318.00,426.51,121.3,115.1,0.575,367502.2,367502.2,27526,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176106,410680.00
04/20/2016 14:15,2,4.043,ACTIVE,217.13,357.38,59.981,1461176103,"201051344000469","219011344069620",29.74,22.00,0,319.81,426.81,121.8,115.6,0.575,368763.5,368763.5,27472,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176107,410681.00
04/20/2016 14:15,2,3.990,ACTIVE,214.64,353.17,59.996,1461176103,"201051344000646","219011344069620",29.60,23.80,0,318.61,415.09,119.6,113.5,0.570,373028.7,373028.7,32030,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176108,410682.00
04/20/2016 14:15,2,3.750,ACTIVE,213.06,352.87,59.959,1461176103,"274151322000052","219011344069620",29.28,28.80,0,329.73,386.23,111.1,105.3,0.438,652458.5,652458.5,20899,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176109,410683.00
04/20/2016 14:15,2,4.061,ACTIVE,215.54,354.07,59.965,1461176103,"201051344000585","219011344069620",29.86,23.80,0,317.70,416.89,122.8,116.6,0.579,378973.9,378973.9,32034,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176110,410684.00
04/20/2016 14:15,2,3.871,ACTIVE,214.41,351.97,59.922,1461176103,"201051344001230","219011344069620",30.08,22.50,0,320.11,414.49,117.8,111.8,0.548,376827.0,376827.0,31828,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176111,410685.00
04/20/2016 14:15,2,3.918,ACTIVE,215.77,354.97,59.917,1461176103,"201051344000582","219011344069620",29.92,23.80,0,316.80,414.79,118.7,112.7,0.544,370379.6,370379.6,32005,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176112,410686.00
04/20/2016 14:15,2,3.953,ACTIVE,214.64,351.97,59.981,1461176103,"201051344000955","219011344069620",30.02,24.00,0,318.00,412.98,120.2,114.1,0.570,382015.8,382015.8,31944,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176113,410687.00
04/20/2016 14:15,2,2.334,ACTIVE,213.29,437.93,59.965,1461176103,"274151322000094","219011344069620",41.05,31.80,0,404.27,471.30,97.3,92.0,0.380,523701.8,523701.8,21811,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176113,410688.00
04/20/2016 14:15,2,4.033,ACTIVE,217.13,357.68,59.933,1461176103,"201051344000579","219011344069620",29.76,23.00,0,319.21,431.02,121.6,115.5,0.575,382292.2,382292.2,7547,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176114,410689.00
04/20/2016 14:15,2,3.918,ACTIVE,214.64,352.57,59.938,1461176103,"201051344000890","219011344069620",30.00,22.30,0,317.70,413.59,119.1,113.0,0.544,379162.8,379162.8,31967,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176115,410690.00
04/20/2016 14:15,2,3.930,ACTIVE,214.87,353.77,59.928,1461176103,"201051344000438","219011344069620",29.92,22.50,0,315.90,412.08,119.2,113.1,0.561,381315.8,381315.8,31973,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176116,410691.00
04/20/2016 14:15,2,3.910,ACTIVE,214.87,352.87,60.002,1461176103,"201051344000417","219011344069620",29.64,23.30,0,317.70,412.68,117.4,111.4,0.566,374429.4,374429.4,32123,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176117,410692.00
04/20/2016 14:15,2,3.629,ACTIVE,213.06,360.08,59.954,1461176103,"274151322000083","219011344069620",29.54,30.50,0,328.22,385.93,108.7,103.0,0.433,646664.8,646664.8,20957,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176118,410693.00
04/20/2016 14:15,2,3.852,ACTIVE,213.74,351.67,59.975,1461176103,"274151322000076","219011344069620",30.02,29.30,0,330.03,392.25,117.0,111.0,0.464,687979.9,687979.9,20957,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176119,410694.00
04/20/2016 14:15,2,3.902,ACTIVE,216.22,355.28,59.975,1461176103,"201051344000868","219011344069620",29.86,22.50,0,317.10,427.71,118.1,112.0,0.535,367881.4,367881.4,27206,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176120,410695.00
04/20/2016 14:15,2,3.795,ACTIVE,213.06,348.36,59.996,1461176103,"274151322000095","219011344069620",29.90,30.00,0,329.43,388.04,115.0,109.0,0.438,680979.8,680979.8,20857,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176121,410696.00
04/20/2016 14:15,2,3.951,ACTIVE,216.90,357.68,59.991,1461176103,"201051344000988","219011344069620",29.60,23.00,0,320.41,430.72,118.4,112.4,0.557,365236.1,365236.1,27494,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176122,410697.00
04/20/2016 14:15,2,3.943,ACTIVE,215.09,354.37,59.965,1461176103,"201051344001025","219011344069620",29.58,24.00,0,317.70,417.19,118.2,112.1,0.539,378897.7,378897.7,32015,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176123,410698.00
04/20/2016 14:15,2,3.861,ACTIVE,216.90,356.48,59.986,1461176103,"201051344000458","219011344069620",30.04,24.00,0,317.70,430.12,117.4,111.4,0.570,375839.0,375839.0,27418,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176124,410699.00
04/20/2016 14:15,2,3.920,ACTIVE,217.58,358.58,60.012,1461176103,"201051344000853","219011344069620",29.74,22.50,0,324.92,431.02,118.0,112.0,0.557,374315.6,374315.6,27012,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176124,410700.00
04/20/2016 14:15,2,3.803,ACTIVE,214.64,353.17,59.991,1461176103,"201051344000685","219011344069620",30.20,21.80,0,317.40,412.08,116.3,110.4,0.566,380874.3,380874.3,31841,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176125,410701.00
04/20/2016 14:15,2,3.783,ACTIVE,215.09,353.77,59.986,1461176103,"201051344000917","219011344069620",29.74,24.80,0,320.41,413.29,114.0,108.1,0.535,377976.7,377976.7,31843,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176126,410702.00
04/20/2016 14:15,2,3.779,ACTIVE,214.64,352.87,60.002,1461176103,"201051344001145","219011344069620",29.98,22.00,0,319.51,411.78,114.8,108.9,0.535,383129.4,383129.4,31704,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176127,410703.00
04/20/2016 14:15,2,3.840,ACTIVE,215.54,353.77,60.002,1461176103,"201051344000651","219011344069620",30.10,23.80,0,319.51,420.50,117.0,111.0,0.544,375090.4,375090.4,32070,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176128,410704.00
04/20/2016 14:15,2,3.549,ACTIVE,213.06,360.08,59.965,1461176103,"274151322000088","219011344069620",28.77,27.80,0,329.43,385.33,103.4,97.9,0.389,626130.1,626130.1,20639,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176129,410705.00
04/20/2016 14:15,2,2.352,ACTIVE,214.19,436.43,59.975,1461176103,"274151322000068","219011344069620",40.59,30.00,0,396.15,473.10,97.3,92.0,0.367,523390.0,523390.0,22018,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176130,410706.00
04/20/2016 14:15,2,3.766,ACTIVE,215.09,353.47,59.938,1461176103,"201051344001135","219011344069620",30.34,24.00,0,317.10,414.49,115.8,109.8,0.544,371449.3,371449.3,32022,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176131,410707.00
04/20/2016 14:15,2,3.906,ACTIVE,215.54,356.78,59.970,1461176103,"201051344000594","219011344069620",29.98,23.80,0,319.51,426.81,118.5,112.5,0.548,379085.1,379085.1,27454,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176132,410708.00
04/20/2016 14:15,2,3.854,ACTIVE,215.32,353.77,59.959,1461176103,"201051344001203","219011344069620",29.70,23.80,0,317.70,417.19,115.9,109.9,0.544,378049.1,378049.1,32023,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176133,410709.00
04/20/2016 14:15,2,3.553,ACTIVE,213.29,355.88,59.975,1461176103,"274151322000054","219011344069620",29.06,28.50,0,329.13,386.53,104.5,99.0,0.407,639877.7,639877.7,20664,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176133,410710.00
04/20/2016 14:15,2,3.877,ACTIVE,216.45,356.18,59.954,1461176103,"201051344000867","219011344069620",29.78,24.00,0,321.91,425.91,117.0,111.0,0.530,367223.2,367223.2,27459,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176134,410711.00
04/20/2016 14:15,2,3.717,ACTIVE,215.32,352.87,59.938,1461176103,"201051344001093","219011344069620",30.10,23.30,0,321.01,415.69,113.3,107.4,0.517,376912.8,376912.8,31895,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176136,410712.00
04/20/2016 14:15,2,3.820,ACTIVE,216.67,357.38,59.981,1461176103,"201051344000900","219011344069620",30.18,22.50,0,316.80,426.51,116.8,110.8,0.535,382656.1,382656.1,26846,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176137,410713.00
04/20/2016 14:15,2,3.867,ACTIVE,216.45,356.48,59.970,1461176103,"201051344000648","219011344069620",29.48,21.80,0,320.41,427.41,115.5,109.5,0.526,375129.3,375129.3,27151,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176138,410714.00
04/20/2016 14:15,2,3.850,ACTIVE,216.67,356.48,59.959,1461176103,"201051344000569","219011344069620",29.88,23.50,0,320.71,427.41,116.5,110.5,0.535,383874.2,383874.2,26779,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176139,410715.00
04/20/2016 14:15,2,3.852,ACTIVE,216.67,355.58,59.917,1461176103,"201051344000983","219011344069620",30.00,23.00,0,323.72,426.81,117.0,111.1,0.557,375477.0,375477.0,27251,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176139,410716.00
04/20/2016 14:15,2,3.844,ACTIVE,216.90,355.28,59.959,1461176103,"201051344001158","219011344069620",29.78,23.00,0,319.81,425.31,115.9,110.0,0.548,370220.4,370220.4,27512,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176140,410717.00
04/20/2016 14:15,2,3.812,ACTIVE,216.90,357.38,59.944,1461176103,"201051344000576","219011344069620",29.90,22.30,0,324.62,427.71,115.5,109.5,0.539,377032.4,377032.4,26925,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176141,410718.00
04/20/2016 14:15,2,3.486,ACTIVE,213.06,345.06,59.975,1461176103,"274151322000087","219011344069620",28.86,33.50,0,329.43,383.53,102.0,96.5,0.389,614014.0,614014.0,20739,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461176142,410719.00
04/20/2016 14:30,2,8.053,ACTIVE,220.52,370.00,59.981,1461177003,"201051344000645","219011344069620",27.81,29.30,0,337.24,430.42,226.8,216.9,1.008,376670.0,376670.0,27068,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177004,410720.00
04/20/2016 14:30,2,7.240,ACTIVE,214.87,374.81,59.954,1461177003,"274151322000085","219011344069620",25.78,35.40,0,334.24,408.18,188.8,180.3,0.725,642606.4,642606.4,20677,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177005,410721.00
04/20/2016 14:30,2,8.172,ACTIVE,219.61,372.11,59.986,1461177003,"201051344000633","219011344069620",27.75,28.00,0,336.94,428.31,229.6,219.7,1.069,367550.3,367550.3,27527,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177006,410722.00
04/20/2016 14:30,2,7.822,ACTIVE,220.74,370.60,59.996,1461177003,"201051344000469","219011344069620",27.83,28.30,0,337.84,433.12,220.2,210.6,1.016,368811.5,368811.5,27473,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177007,410723.00
04/20/2016 14:30,2,7.611,ACTIVE,216.90,367.30,59.986,1461177003,"201051344000646","219011344069620",27.77,29.00,0,332.13,427.41,213.8,204.5,1.008,373076.5,373076.5,32031,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177008,410724.00
04/20/2016 14:30,2,6.980,ACTIVE,214.64,371.51,59.922,1461177003,"274151322000052","219011344069620",27.17,38.40,0,333.33,407.57,192.1,183.4,0.747,652503.2,652503.2,20900,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177009,410725.00
04/20/2016 14:30,2,7.240,ACTIVE,218.03,365.49,59.986,1461177003,"201051344000585","219011344069620",27.77,28.80,0,335.74,427.71,203.7,194.7,0.950,379022.2,379022.2,32035,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177010,410726.00
04/20/2016 14:30,2,7.102,ACTIVE,216.67,362.79,59.970,1461177003,"201051344001230","219011344069620",28.17,27.50,0,332.73,425.61,202.6,193.6,0.946,376874.4,376874.4,31829,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177011,410727.00
04/20/2016 14:30,2,7.426,ACTIVE,218.48,366.10,59.944,1461177003,"201051344000582","219011344069620",28.01,29.80,0,334.54,429.52,210.5,201.3,0.950,370427.1,370427.1,32006,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177012,410728.00
04/20/2016 14:30,2,7.432,ACTIVE,216.90,365.49,59.928,1461177003,"201051344000955","219011344069620",27.93,29.00,0,333.33,423.81,210.3,201.0,1.012,382063.6,382063.6,31945,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177012,410729.00
04/20/2016 14:30,2,4.668,ACTIVE,213.06,418.09,59.933,1461177003,"274151322000094","219011344069620",37.31,38.40,0,388.64,474.00,176.1,168.0,0.689,523743.1,523743.1,21812,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177013,410730.00
04/20/2016 14:30,2,6.611,ACTIVE,219.39,368.50,59.975,1461177003,"201051344000579","219011344069620",28.33,29.50,0,338.14,433.12,189.5,181.0,0.884,382340.9,382340.9,7548,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177014,410731.00
04/20/2016 14:30,2,6.682,ACTIVE,216.22,360.99,59.949,1461177003,"201051344000890","219011344069620",28.01,27.00,0,333.93,424.71,189.6,181.1,0.853,379210.9,379210.9,31968,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177015,410732.00
04/20/2016 14:30,2,6.504,ACTIVE,216.90,362.79,59.938,1461177003,"201051344000438","219011344069620",27.95,28.00,0,334.24,428.61,184.0,175.7,0.857,381363.8,381363.8,31974,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177016,410733.00
