ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 14:30,2,6.320,ACTIVE,216.45,362.79,59.901,1461177003,"201051344000417","219011344069620",27.81,28.30,0,333.93,424.11,178.1,170.0,0.844,374477.0,374477.0,32124,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177017,410734.00
04/20/2016 14:30,2,5.896,ACTIVE,213.51,347.76,59.959,1461177003,"274151322000083","219011344069620",27.21,39.00,0,331.53,407.27,162.4,154.9,0.636,646709.6,646709.6,20958,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177018,410735.00
04/20/2016 14:30,2,6.152,ACTIVE,214.64,371.81,59.954,1461177003,"274151322000076","219011344069620",27.89,38.20,0,334.84,407.57,173.7,165.7,0.689,688027.8,688027.8,20958,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177019,410736.00
04/20/2016 14:30,2,6.887,ACTIVE,218.26,364.59,59.986,1461177003,"201051344000868","219011344069620",27.67,28.50,0,332.13,429.52,193.0,184.4,0.871,367929.5,367929.5,27207,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177020,410737.00
04/20/2016 14:30,2,6.389,ACTIVE,213.29,361.59,59.954,1461177003,"274151322000095","219011344069620",27.99,39.30,0,330.63,407.57,180.8,172.6,0.694,681027.5,681027.5,20858,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177021,410738.00
04/20/2016 14:30,2,6.451,ACTIVE,219.16,367.90,59.933,1461177003,"201051344000988","219011344069620",27.35,29.80,0,337.24,433.12,178.6,170.5,0.822,365284.3,365284.3,27495,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177021,410739.00
04/20/2016 14:30,2,6.285,ACTIVE,216.90,360.08,59.991,1461177003,"201051344001025","219011344069620",27.85,29.00,0,334.84,427.71,177.3,169.3,0.804,378946.1,378946.1,32016,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177022,410740.00
04/20/2016 14:30,2,6.396,ACTIVE,219.16,365.49,59.975,1461177003,"201051344000458","219011344069620",28.07,29.80,0,338.14,431.62,181.8,173.5,0.871,375887.5,375887.5,27419,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177023,410741.00
04/20/2016 14:30,2,6.480,ACTIVE,219.61,367.00,59.986,1461177003,"201051344000853","219011344069620",27.89,29.00,0,339.65,432.52,183.2,174.9,0.857,374364.1,374364.1,27013,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177024,410742.00
04/20/2016 14:30,2,6.172,ACTIVE,216.00,362.19,60.007,1461177003,"201051344000685","219011344069620",28.23,26.50,0,332.73,426.21,176.6,168.5,0.853,380922.8,380922.8,31842,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177025,410743.00
04/20/2016 14:30,2,6.566,ACTIVE,217.35,363.39,59.996,1461177003,"201051344000917","219011344069620",27.99,30.50,0,335.44,428.01,186.2,177.8,0.862,378024.5,378024.5,31844,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177026,410744.00
04/20/2016 14:30,2,6.621,ACTIVE,216.45,361.29,59.986,1461177003,"201051344001145","219011344069620",28.57,28.00,0,332.73,425.01,191.6,183.0,0.888,383177.7,383177.7,31705,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177027,410745.00
04/20/2016 14:30,2,6.982,ACTIVE,218.03,364.29,60.007,1461177003,"201051344000651","219011344069620",27.79,30.00,0,336.64,428.01,196.4,187.7,0.893,375138.9,375138.9,32071,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177028,410746.00
04/20/2016 14:30,2,6.480,ACTIVE,213.74,350.47,59.959,1461177003,"274151322000088","219011344069620",26.10,35.00,0,333.33,407.27,171.1,163.2,0.645,626173.4,626173.4,20640,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177029,410747.00
04/20/2016 14:30,2,4.615,ACTIVE,215.09,420.50,59.959,1461177003,"274151322000068","219011344069620",37.79,38.00,0,388.04,481.21,176.4,168.3,0.676,523431.8,523431.8,22019,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177030,410748.00
04/20/2016 14:30,2,6.973,ACTIVE,217.58,362.49,59.991,1461177003,"201051344001135","219011344069620",27.85,29.00,0,334.24,427.71,196.5,187.7,0.884,371497.6,371497.6,32023,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177031,410749.00
04/20/2016 14:30,2,6.373,ACTIVE,217.35,364.29,59.991,1461177003,"201051344000594","219011344069620",28.37,29.50,0,335.44,428.91,183.2,174.9,0.818,379134.3,379134.3,27455,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177032,410750.00
04/20/2016 14:30,2,6.201,ACTIVE,217.35,361.59,59.986,1461177003,"201051344001203","219011344069620",27.71,28.50,0,336.34,428.31,174.0,166.0,0.809,378097.4,378097.4,32024,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177033,410751.00
04/20/2016 14:30,2,5.656,ACTIVE,213.96,368.80,59.991,1461177003,"274151322000054","219011344069620",26.52,37.50,0,331.83,408.78,151.9,144.7,0.588,639921.5,639921.5,20665,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177033,410752.00
04/20/2016 14:30,2,7.289,ACTIVE,218.71,365.80,59.975,1461177003,"201051344000867","219011344069620",27.89,29.50,0,337.24,428.61,205.8,196.7,0.932,367271.7,367271.7,27460,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177034,410753.00
04/20/2016 14:30,2,7.158,ACTIVE,218.03,366.70,60.023,1461177003,"201051344001093","219011344069620",27.65,29.30,0,335.44,427.71,200.6,191.6,0.884,376960.4,376960.4,31896,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177035,410754.00
04/20/2016 14:30,2,7.143,ACTIVE,219.61,370.00,59.949,1461177003,"201051344000900","219011344069620",28.01,28.30,0,336.64,431.32,202.6,193.6,0.910,382705.1,382705.1,26847,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177036,410755.00
04/20/2016 14:30,2,6.605,ACTIVE,219.16,365.49,59.981,1461177003,"201051344000648","219011344069620",28.11,27.80,0,334.84,432.52,187.8,179.4,0.849,375177.7,375177.7,27152,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177037,410756.00
04/20/2016 14:30,2,6.070,ACTIVE,219.16,365.19,59.991,1461177003,"201051344000569","219011344069620",27.93,29.50,0,335.14,432.52,171.6,163.7,0.787,383922.8,383922.8,26780,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177038,410757.00
04/20/2016 14:30,2,5.865,ACTIVE,218.71,363.99,59.981,1461177003,"201051344000983","219011344069620",28.05,30.30,0,335.74,432.52,166.5,158.7,0.773,375525.8,375525.8,27252,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177039,410758.00
04/20/2016 14:30,2,5.623,ACTIVE,218.71,363.69,59.986,1461177003,"201051344001158","219011344069620",27.73,28.80,0,336.04,433.42,157.9,150.5,0.734,370268.8,370268.8,27513,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177040,410759.00
04/20/2016 14:30,2,5.615,ACTIVE,218.48,363.99,59.991,1461177003,"201051344000576","219011344069620",28.05,27.80,0,336.04,432.52,159.7,152.2,0.747,377080.9,377080.9,26926,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177041,410760.00
04/20/2016 14:30,2,5.318,ACTIVE,213.74,349.26,59.965,1461177003,"274151322000087","219011344069620",26.24,41.30,0,333.03,407.57,141.2,134.4,0.535,614057.3,614057.3,20740,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177042,410761.00
04/20/2016 14:45,2,4.125,ACTIVE,217.13,358.28,59.981,1461177903,"201051344000645","219011344069620",28.05,31.80,0,333.03,431.92,117.3,111.3,0.535,376714.7,376714.7,27069,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177904,410762.00
04/20/2016 14:45,2,3.832,ACTIVE,213.51,346.56,59.949,1461177903,"274151322000085","219011344069620",26.02,38.80,0,333.63,408.18,100.9,95.5,0.384,642646.0,642646.0,20678,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177905,410763.00
04/20/2016 14:45,2,4.109,ACTIVE,216.45,356.48,59.975,1461177903,"201051344000633","219011344069620",28.17,32.00,0,335.44,428.91,117.2,111.2,0.552,367595.0,367595.0,27528,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177906,410764.00
04/20/2016 14:45,2,4.109,ACTIVE,217.35,357.38,59.965,1461177903,"201051344000469","219011344069620",28.21,30.80,0,338.14,433.72,117.4,111.4,0.570,368856.0,368856.0,27474,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177907,410765.00
04/20/2016 14:45,2,4.102,ACTIVE,214.64,353.47,59.986,1461177903,"201051344000646","219011344069620",28.01,31.50,0,326.72,427.71,116.2,110.3,0.557,373121.3,373121.3,32032,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177908,410766.00
04/20/2016 14:45,2,3.896,ACTIVE,213.06,354.97,59.944,1461177903,"274151322000052","219011344069620",27.77,41.30,0,331.53,407.87,109.6,103.8,0.433,652545.8,652545.8,20901,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177909,410767.00
04/20/2016 14:45,2,4.229,ACTIVE,215.77,354.37,59.981,1461177903,"201051344000585","219011344069620",27.95,32.00,0,332.13,427.71,119.8,113.7,0.561,379067.5,379067.5,32036,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177910,410768.00
04/20/2016 14:45,2,4.127,ACTIVE,214.64,352.57,59.949,1461177903,"201051344001230","219011344069620",28.09,29.50,0,332.43,422.90,117.5,111.5,0.548,376919.0,376919.0,31830,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177911,410769.00
04/20/2016 14:45,2,4.205,ACTIVE,216.00,355.58,59.965,1461177903,"201051344000582","219011344069620",28.05,33.30,0,335.74,429.22,119.4,113.3,0.552,370471.7,370471.7,32007,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177912,410770.00
04/20/2016 14:45,2,4.264,ACTIVE,214.64,353.77,59.975,1461177903,"201051344000955","219011344069620",28.03,32.40,0,333.03,425.61,121.1,115.0,0.575,382108.4,382108.4,31946,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177912,410771.00
04/20/2016 14:45,2,2.691,ACTIVE,213.29,411.48,59.954,1461177903,"274151322000094","219011344069620",37.75,41.00,0,377.82,471.60,102.0,96.5,0.398,523782.3,523782.3,21813,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177913,410772.00
04/20/2016 14:45,2,4.291,ACTIVE,217.13,357.68,59.981,1461177903,"201051344000579","219011344069620",28.33,31.80,0,338.74,432.82,123.1,116.9,0.583,382386.0,382386.0,7549,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177914,410773.00
04/20/2016 14:45,2,4.184,ACTIVE,214.41,352.87,59.933,1461177903,"201051344000890","219011344069620",28.31,28.80,0,331.23,428.01,120.0,113.9,0.548,379255.9,379255.9,31969,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177915,410774.00
04/20/2016 14:45,2,4.176,ACTIVE,215.09,354.97,59.975,1461177903,"201051344000438","219011344069620",28.37,30.30,0,335.44,428.91,120.0,113.9,0.570,381408.8,381408.8,31975,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177916,410775.00
04/20/2016 14:45,2,4.193,ACTIVE,214.87,352.87,60.007,1461177903,"201051344000417","219011344069620",27.77,31.30,0,332.73,427.11,118.0,112.0,0.557,374521.3,374521.3,32125,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177917,410776.00
04/20/2016 14:45,2,3.992,ACTIVE,213.06,346.86,59.965,1461177903,"274151322000083","219011344069620",27.89,41.30,0,328.22,406.97,112.7,106.8,0.460,646752.0,646752.0,20959,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177918,410777.00
04/20/2016 14:45,2,4.252,ACTIVE,213.74,351.67,59.975,1461177903,"274151322000076","219011344069620",27.97,40.20,0,333.93,407.87,120.4,114.3,0.482,688073.0,688073.0,20959,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177919,410778.00
04/20/2016 14:45,2,4.203,ACTIVE,216.00,354.37,59.965,1461177903,"201051344000868","219011344069620",27.79,31.00,0,333.33,428.91,118.2,112.2,0.544,367973.6,367973.6,27208,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177920,410779.00
04/20/2016 14:45,2,4.199,ACTIVE,213.06,353.17,59.981,1461177903,"274151322000095","219011344069620",27.99,40.80,0,328.52,407.87,119.0,113.0,0.451,681072.5,681072.5,20859,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177921,410780.00
04/20/2016 14:45,2,4.238,ACTIVE,216.90,356.48,59.944,1461177903,"201051344000988","219011344069620",27.55,32.00,0,338.44,433.42,118.3,112.3,0.557,365328.4,365328.4,27496,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177922,410781.00
04/20/2016 14:45,2,4.186,ACTIVE,215.09,353.47,59.949,1461177903,"201051344001025","219011344069620",28.13,32.40,0,336.04,427.71,119.3,113.2,0.544,378990.9,378990.9,32017,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177923,410782.00
04/20/2016 14:45,2,4.168,ACTIVE,216.67,356.18,59.944,1461177903,"201051344000458","219011344069620",28.37,32.80,0,338.44,432.52,119.7,113.6,0.592,375932.0,375932.0,27420,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177923,410783.00
04/20/2016 14:45,2,4.156,ACTIVE,217.58,357.98,59.944,1461177903,"201051344000853","219011344069620",28.45,32.00,0,339.34,435.53,119.7,113.6,0.570,374408.4,374408.4,27014,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177924,410784.00
04/20/2016 14:45,2,4.158,ACTIVE,214.64,354.67,59.954,1461177903,"201051344000685","219011344069620",28.31,28.80,0,330.63,426.51,119.3,113.2,0.583,380968.0,380968.0,31843,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177925,410785.00
04/20/2016 14:45,2,4.135,ACTIVE,215.09,354.07,59.970,1461177903,"201051344000917","219011344069620",28.05,33.80,0,334.24,428.01,117.4,111.4,0.548,378068.8,378068.8,31845,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177926,410786.00
04/20/2016 14:45,2,4.182,ACTIVE,214.64,353.47,60.002,1461177903,"201051344001145","219011344069620",28.33,31.00,0,333.33,427.11,120.0,113.9,0.561,383222.8,383222.8,31706,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177927,410787.00
04/20/2016 14:45,2,4.271,ACTIVE,215.32,355.88,59.996,1461177903,"201051344000651","219011344069620",27.69,32.80,0,336.94,428.01,119.7,113.6,0.552,375183.6,375183.6,32072,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177928,410788.00
04/20/2016 14:45,2,3.975,ACTIVE,212.61,359.48,59.954,1461177903,"274151322000088","219011344069620",26.20,38.20,0,332.43,407.57,105.5,99.9,0.398,626213.2,626213.2,20641,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177929,410789.00
04/20/2016 14:45,2,2.621,ACTIVE,214.19,418.39,59.944,1461177903,"274151322000068","219011344069620",38.49,39.80,0,382.33,477.01,102.4,96.9,0.389,523471.0,523471.0,22020,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177930,410790.00
04/20/2016 14:45,2,4.234,ACTIVE,214.87,353.47,59.912,1461177903,"201051344001135","219011344069620",27.93,32.80,0,334.54,428.01,119.7,113.6,0.557,371542.0,371542.0,32024,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177931,410791.00
04/20/2016 14:45,2,4.293,ACTIVE,215.77,356.78,59.944,1461177903,"201051344000594","219011344069620",28.33,31.80,0,334.54,429.22,123.2,117.0,0.579,379179.2,379179.2,27456,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177932,410792.00
04/20/2016 14:45,2,4.264,ACTIVE,215.54,354.37,59.938,1461177903,"201051344001203","219011344069620",27.93,32.00,0,337.24,429.22,120.6,114.5,0.570,378141.7,378141.7,32025,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177933,410793.00
04/20/2016 14:45,2,4.080,ACTIVE,213.29,358.28,59.970,1461177903,"274151322000054","219011344069620",26.32,40.00,0,332.73,407.57,108.6,102.9,0.420,639961.6,639961.6,20666,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177934,410794.00
04/20/2016 14:45,2,4.312,ACTIVE,216.45,355.58,59.944,1461177903,"201051344000867","219011344069620",28.15,32.60,0,335.74,428.31,123.0,116.8,0.570,367315.7,367315.7,27461,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177935,410795.00
04/20/2016 14:45,2,4.225,ACTIVE,215.32,354.97,60.007,1461177903,"201051344001093","219011344069620",27.81,32.00,0,336.04,428.61,119.0,112.9,0.548,377004.0,377004.0,31897,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177936,410796.00
04/20/2016 14:45,2,4.395,ACTIVE,216.90,357.08,59.944,1461177903,"201051344000900","219011344069620",28.23,31.30,0,338.14,431.62,125.7,119.4,0.579,382749.2,382749.2,26848,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177936,410797.00
04/20/2016 14:45,2,4.395,ACTIVE,217.13,357.98,60.002,1461177903,"201051344000648","219011344069620",28.31,30.00,0,337.24,433.12,126.0,119.6,0.588,375221.6,375221.6,27153,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177937,410798.00
04/20/2016 14:45,2,4.443,ACTIVE,217.13,358.88,59.986,1461177903,"201051344000569","219011344069620",28.27,32.20,0,336.64,432.22,127.2,120.8,0.601,383966.4,383966.4,26781,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177938,410799.00
04/20/2016 14:45,2,4.586,ACTIVE,217.58,359.78,59.970,1461177903,"201051344000983","219011344069620",28.15,32.80,0,332.43,431.62,130.7,124.3,0.619,375569.8,375569.8,27253,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177939,410800.00
04/20/2016 14:45,2,4.609,ACTIVE,217.58,357.98,59.975,1461177903,"201051344001158","219011344069620",28.09,31.30,0,339.04,433.12,131.2,124.7,0.628,370312.5,370312.5,27514,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177940,410801.00
04/20/2016 14:45,2,4.742,ACTIVE,217.58,360.99,59.949,1461177903,"201051344000576","219011344069620",28.09,31.30,0,330.33,432.82,134.9,128.3,0.632,377124.6,377124.6,26927,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177941,410802.00
04/20/2016 14:45,2,4.352,ACTIVE,213.51,360.99,59.944,1461177903,"274151322000087","219011344069620",26.38,44.80,0,332.73,406.97,116.3,110.4,0.446,614096.6,614096.6,20741,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461177942,410803.00
04/20/2016 15:00,2,8.643,ACTIVE,221.64,375.11,59.981,1461178803,"201051344000645","219011344069620",27.41,35.60,0,334.84,431.32,239.8,229.5,1.065,376762.2,376762.2,27070,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178804,410804.00
04/20/2016 15:00,2,7.969,ACTIVE,215.32,367.00,59.975,1461178803,"274151322000085","219011344069620",25.29,43.40,0,334.24,407.57,204.1,195.0,0.787,642687.1,642687.1,20679,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178805,410805.00
04/20/2016 15:00,2,8.609,ACTIVE,220.74,373.61,59.970,1461178803,"201051344000633","219011344069620",27.79,35.40,0,334.84,428.61,242.3,232.0,1.127,367642.8,367642.8,27529,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178806,410806.00
04/20/2016 15:00,2,8.619,ACTIVE,222.32,376.31,59.991,1461178803,"201051344000469","219011344069620",27.45,32.60,0,337.24,433.42,239.8,229.5,1.096,368903.5,368903.5,27475,0,0,0,L,1122011218,0,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178806,410807.00
04/20/2016 15:00,2,8.553,ACTIVE,218.03,371.21,59.917,1461178803,"201051344000646","219011344069620",27.63,34.30,0,329.13,428.31,239.2,229.0,1.118,373168.8,373168.8,32033,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178807,410808.00
04/20/2016 15:00,2,8.096,ACTIVE,215.77,369.10,59.981,1461178803,"274151322000052","219011344069620",27.23,45.30,0,333.03,408.18,223.2,213.6,0.849,652590.6,652590.6,20902,0,0,0,L,1151911521,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178808,410809.00
04/20/2016 15:00,2,8.688,ACTIVE,219.84,374.21,59.944,1461178803,"201051344000585","219011344069620",27.59,34.30,0,335.74,427.71,242.7,232.3,1.114,379115.5,379115.5,32037,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178809,410810.00
04/20/2016 15:00,2,8.367,ACTIVE,218.03,368.20,60.018,1461178803,"201051344001230","219011344069620",28.23,30.80,0,329.73,423.81,239.1,228.9,1.087,376966.3,376966.3,31831,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178810,410811.00
04/20/2016 15:00,2,8.586,ACTIVE,219.61,374.81,59.991,1461178803,"201051344000582","219011344069620",27.49,35.80,0,336.04,430.12,239.1,228.8,1.083,370519.1,370519.1,32008,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178811,410812.00
04/20/2016 15:00,2,8.498,ACTIVE,218.26,367.60,59.996,1461178803,"201051344000955","219011344069620",27.77,35.20,0,330.63,427.11,238.9,228.6,1.114,382156.0,382156.0,31947,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178812,410813.00
04/20/2016 15:00,2,5.428,ACTIVE,215.54,420.80,59.991,1461178803,"274151322000094","219011344069620",38.03,43.60,0,390.14,478.81,208.4,199.2,0.795,523823.7,523823.7,21814,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178813,410814.00
04/20/2016 15:00,2,8.479,ACTIVE,222.10,376.01,60.007,1461178803,"201051344000579","219011344069620",28.73,34.00,0,335.74,433.72,246.5,236.0,1.149,382434.7,382434.7,7550,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178814,410815.00
04/20/2016 15:00,2,8.578,ACTIVE,218.26,370.30,60.028,1461178803,"201051344000890","219011344069620",27.59,32.00,0,331.23,427.71,239.7,229.4,1.096,379303.6,379303.6,31970,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178815,410816.00
04/20/2016 15:00,2,8.486,ACTIVE,219.16,370.60,59.954,1461178803,"201051344000438","219011344069620",27.91,34.30,0,335.14,428.91,239.8,229.5,1.083,381456.7,381456.7,31976,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178815,410817.00
04/20/2016 15:00,2,8.482,ACTIVE,218.48,369.70,60.023,1461178803,"201051344000417","219011344069620",27.39,33.50,0,332.73,427.11,235.2,225.1,1.123,374568.5,374568.5,32126,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178816,410818.00
04/20/2016 15:00,2,8.039,ACTIVE,215.09,365.49,59.986,1461178803,"274151322000083","219011344069620",27.27,46.40,0,330.03,407.87,221.8,212.2,0.902,646796.9,646796.9,20960,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178817,410819.00
04/20/2016 15:00,2,8.480,ACTIVE,216.22,364.29,60.002,1461178803,"274151322000076","219011344069620",27.77,46.60,0,333.93,407.57,238.4,228.2,0.941,688120.8,688120.8,20960,0,0,0,L,1151911521,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178818,410820.00
04/20/2016 15:00,2,8.598,ACTIVE,220.29,370.90,59.991,1461178803,"201051344000868","219011344069620",27.39,33.80,0,334.54,428.61,238.4,228.2,1.074,368021.4,368021.4,27209,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178819,410821.00
04/20/2016 15:00,2,8.486,ACTIVE,214.41,373.31,60.028,1461178803,"274151322000095","219011344069620",27.73,45.50,0,330.93,407.87,238.1,227.9,0.906,681120.3,681120.3,20860,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178820,410822.00
04/20/2016 15:00,2,8.594,ACTIVE,221.87,376.01,59.991,1461178803,"201051344000988","219011344069620",27.37,34.50,0,335.44,432.82,238.2,228.0,1.092,365376.4,365376.4,27497,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178821,410823.00
04/20/2016 15:00,2,8.684,ACTIVE,219.61,368.50,60.012,1461178803,"201051344001025","219011344069620",27.29,35.40,0,335.74,428.31,239.9,229.7,1.069,379039.1,379039.1,32018,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178822,410824.00
04/20/2016 15:00,2,8.562,ACTIVE,222.10,376.62,60.002,1461178803,"201051344000458","219011344069620",27.95,36.00,0,334.84,432.22,242.4,232.0,1.136,375980.5,375980.5,27421,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178823,410825.00
04/20/2016 15:00,2,8.588,ACTIVE,222.32,375.41,59.975,1461178803,"201051344000853","219011344069620",27.45,35.00,0,340.55,433.12,238.5,228.3,1.105,374456.6,374456.6,27015,0,0,0,L,1122011218,0,126.53,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178824,410826.00
04/20/2016 15:00,2,8.447,ACTIVE,217.80,370.60,60.028,1461178803,"201051344000685","219011344069620",28.23,31.50,0,327.02,427.41,241.4,231.1,1.153,381016.5,381016.5,31844,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178825,410827.00
04/20/2016 15:00,2,8.428,ACTIVE,219.39,370.90,59.986,1461178803,"201051344000917","219011344069620",27.89,37.30,0,335.44,428.31,238.0,227.8,1.109,378116.8,378116.8,31846,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178826,410828.00
04/20/2016 15:00,2,8.439,ACTIVE,217.80,370.60,59.986,1461178803,"201051344001145","219011344069620",28.29,33.50,0,331.83,428.01,241.7,231.3,1.109,383271.3,383271.3,31707,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178827,410829.00
04/20/2016 15:00,2,8.596,ACTIVE,219.84,373.01,60.023,1461178803,"201051344000651","219011344069620",27.43,36.50,0,333.63,427.71,238.6,228.4,1.074,375231.9,375231.9,32073,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178828,410830.00
04/20/2016 15:00,2,7.900,ACTIVE,215.32,377.82,60.012,1461178803,"274151322000088","219011344069620",25.82,42.80,0,332.73,407.57,206.4,197.3,0.787,626255.5,626255.5,20642,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178828,410831.00
04/20/2016 15:00,2,5.287,ACTIVE,216.45,426.81,60.007,1461178803,"274151322000068","219011344069620",38.57,44.30,0,387.44,480.01,205.4,196.3,0.782,523513.1,523513.1,22021,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178829,410832.00
04/20/2016 15:00,2,8.332,ACTIVE,219.16,369.70,60.023,1461178803,"201051344001135","219011344069620",28.09,36.50,0,334.84,428.31,237.0,226.8,1.074,371590.2,371590.2,32025,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178830,410833.00
04/20/2016 15:00,2,8.617,ACTIVE,219.39,372.71,60.002,1461178803,"201051344000594","219011344069620",28.13,34.80,0,334.54,432.82,245.4,235.0,1.114,379228.6,379228.6,27457,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178831,410834.00
04/20/2016 15:00,2,8.418,ACTIVE,219.39,370.00,59.991,1461178803,"201051344001203","219011344069620",27.95,34.00,0,336.94,429.82,238.1,227.9,1.092,378190.1,378190.1,32026,0,0,0,L,1122011218,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178832,410835.00
04/20/2016 15:00,2,7.938,ACTIVE,215.54,353.47,59.981,1461178803,"274151322000054","219011344069620",25.82,45.50,0,332.73,408.48,207.8,198.6,0.791,640004.5,640004.5,20667,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178833,410836.00
04/20/2016 15:00,2,8.426,ACTIVE,220.52,370.00,59.975,1461178803,"201051344000867","219011344069620",27.89,36.80,0,335.74,428.31,237.8,227.6,1.069,367364.2,367364.2,27462,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178834,410837.00
04/20/2016 15:00,2,8.303,ACTIVE,219.61,369.40,59.954,1461178803,"201051344001093","219011344069620",27.61,34.30,0,336.04,428.91,232.1,222.0,1.039,377051.5,377051.5,31898,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178835,410838.00
04/20/2016 15:00,2,8.562,ACTIVE,221.19,376.01,59.970,1461178803,"201051344000900","219011344069620",27.69,34.50,0,336.04,432.52,240.2,229.9,1.078,382798.2,382798.2,26849,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178836,410839.00
04/20/2016 15:00,2,8.426,ACTIVE,221.19,375.11,60.018,1461178803,"201051344000648","219011344069620",27.85,34.30,0,335.14,432.82,237.5,227.3,1.078,375270.1,375270.1,27154,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178837,410840.00
04/20/2016 15:00,2,8.488,ACTIVE,221.64,375.11,60.023,1461178803,"201051344000569","219011344069620",27.43,35.80,0,333.93,432.52,235.8,225.6,1.078,384014.8,384014.8,26782,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178838,410841.00
04/20/2016 15:00,2,8.465,ACTIVE,221.87,372.71,60.002,1461178803,"201051344000983","219011344069620",27.79,35.60,0,335.44,432.52,237.9,227.7,1.096,375618.6,375618.6,27254,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178838,410842.00
04/20/2016 15:00,2,8.523,ACTIVE,222.10,375.71,60.039,1461178803,"201051344001158","219011344069620",27.39,34.30,0,336.64,432.52,236.5,226.3,1.092,370360.9,370360.9,27515,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178839,410843.00
04/20/2016 15:00,2,8.379,ACTIVE,221.64,375.41,60.018,1461178803,"201051344000576","219011344069620",27.75,34.80,0,336.04,433.12,235.4,225.2,1.056,377173.0,377173.0,26928,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178840,410844.00
04/20/2016 15:00,2,7.920,ACTIVE,215.54,383.83,60.007,1461178803,"274151322000087","219011344069620",25.62,49.50,0,333.33,407.87,205.3,196.3,0.791,614139.2,614139.2,20742,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461178841,410845.00
04/20/2016 15:15,2,6.229,ACTIVE,219.39,365.80,59.928,1461179704,"201051344000645","219011344069620",27.77,37.30,0,339.65,431.92,175.2,167.2,0.791,376804.4,376804.4,27071,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179705,410846.00
04/20/2016 15:15,2,6.041,ACTIVE,214.19,351.07,59.944,1461179704,"274151322000085","219011344069620",26.14,45.30,0,335.14,402.46,159.8,152.4,0.619,642723.5,642723.5,20680,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179706,410847.00
04/20/2016 15:15,2,6.139,ACTIVE,218.48,365.19,59.949,1461179704,"201051344000633","219011344069620",28.33,35.40,0,338.44,428.61,176.1,168.1,0.835,367685.5,367685.5,27530,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179707,410848.00
04/20/2016 15:15,2,6.113,ACTIVE,219.39,365.49,59.938,1461179704,"201051344000469","219011344069620",28.13,33.00,0,339.34,432.82,174.1,166.1,0.809,368945.7,368945.7,27476,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179708,410849.00
04/20/2016 15:15,2,6.076,ACTIVE,216.45,360.69,59.944,1461179704,"201051344000646","219011344069620",28.57,33.80,0,333.63,428.91,175.7,167.7,0.822,373211.2,373211.2,32034,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179709,410850.00
04/20/2016 15:15,2,5.887,ACTIVE,213.96,373.61,59.944,1461179704,"274151322000052","219011344069620",27.99,46.20,0,333.93,407.27,166.4,158.7,0.658,652630.5,652630.5,20903,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179710,410851.00
04/20/2016 15:15,2,4.768,ACTIVE,216.67,357.08,59.938,1461179704,"201051344000585","219011344069620",28.25,35.40,0,336.94,427.41,136.3,129.6,0.636,379158.5,379158.5,32038,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179711,410852.00
04/20/2016 15:15,2,4.631,ACTIVE,215.32,355.28,59.975,1461179704,"201051344001230","219011344069620",28.55,31.80,0,332.13,427.11,133.9,127.3,0.619,377008.5,377008.5,31832,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179712,410853.00
04/20/2016 15:15,2,4.887,ACTIVE,216.67,358.58,59.965,1461179704,"201051344000582","219011344069620",28.33,36.80,0,336.34,429.82,140.2,133.4,0.636,370561.2,370561.2,32009,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179713,410854.00
04/20/2016 15:15,2,4.951,ACTIVE,215.54,357.08,59.917,1461179704,"201051344000955","219011344069620",28.77,36.00,0,334.84,427.11,144.2,137.2,0.681,382198.5,382198.5,31948,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179713,410855.00
04/20/2016 15:15,2,2.750,ACTIVE,213.51,426.21,59.944,1461179704,"274151322000094","219011344069620",39.16,44.50,0,387.14,467.69,109.6,103.9,0.429,523860.2,523860.2,21815,0,0,0,L,1151911521,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179714,410856.00
04/20/2016 15:15,2,4.488,ACTIVE,217.58,359.18,59.949,1461179704,"201051344000579","219011344069620",29.02,33.00,0,339.95,433.42,131.9,125.4,0.628,382478.0,382478.0,7551,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179715,410857.00
04/20/2016 15:15,2,4.180,ACTIVE,214.64,354.37,59.944,1461179704,"201051344000890","219011344069620",28.23,32.80,0,334.24,427.41,119.5,113.4,0.552,379346.0,379346.0,31971,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179716,410858.00
04/20/2016 15:15,2,4.213,ACTIVE,215.54,355.88,59.944,1461179704,"201051344000438","219011344069620",28.67,34.80,0,336.64,428.91,122.5,116.3,0.592,381499.2,381499.2,31977,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179717,410859.00
04/20/2016 15:15,2,4.426,ACTIVE,215.54,354.67,59.922,1461179704,"201051344000417","219011344069620",28.41,33.80,0,334.84,427.41,127.5,121.1,0.614,374610.2,374610.2,32127,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179718,410860.00
04/20/2016 15:15,2,4.020,ACTIVE,212.83,359.18,59.933,1461179704,"274151322000083","219011344069620",27.83,47.00,0,333.33,406.97,113.2,107.4,0.451,646836.6,646836.6,20961,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179719,410861.00
04/20/2016 15:15,2,4.012,ACTIVE,213.74,361.29,59.959,1461179704,"274151322000076","219011344069620",28.59,46.20,0,334.24,406.97,116.1,110.1,0.464,688163.0,688163.0,20961,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179720,410862.00
04/20/2016 15:15,2,4.322,ACTIVE,216.45,355.88,59.949,1461179704,"201051344000868","219011344069620",27.79,34.00,0,338.14,428.61,121.7,115.5,0.561,368063.3,368063.3,27210,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179721,410863.00
04/20/2016 15:15,2,4.062,ACTIVE,213.06,347.76,59.965,1461179704,"274151322000095","219011344069620",28.23,45.80,0,333.03,408.18,116.0,110.1,0.442,681162.4,681162.4,20861,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179722,410864.00
04/20/2016 15:15,2,3.986,ACTIVE,216.90,356.18,59.959,1461179704,"201051344000988","219011344069620",27.73,34.80,0,338.74,433.72,111.9,106.1,0.521,365418.2,365418.2,27498,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179723,410865.00
04/20/2016 15:15,2,3.748,ACTIVE,215.32,351.97,59.954,1461179704,"201051344001025","219011344069620",27.87,36.30,0,335.14,428.61,105.8,100.1,0.486,379081.4,379081.4,32019,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179724,410866.00
04/20/2016 15:15,2,3.820,ACTIVE,216.45,355.58,59.970,1461179704,"201051344000458","219011344069620",28.17,37.00,0,339.95,432.22,109.0,103.3,0.526,376022.7,376022.7,27422,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179725,410867.00
04/20/2016 15:15,2,3.732,ACTIVE,216.90,356.78,59.954,1461179704,"201051344000853","219011344069620",28.11,35.40,0,340.55,435.23,106.2,100.6,0.513,374498.3,374498.3,27016,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179725,410868.00
04/20/2016 15:15,2,3.758,ACTIVE,214.87,353.47,59.965,1461179704,"201051344000685","219011344069620",28.49,32.40,0,334.24,427.41,108.5,102.8,0.535,381058.9,381058.9,31845,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179726,410869.00
04/20/2016 15:15,2,3.816,ACTIVE,215.32,352.87,59.965,1461179704,"201051344000917","219011344069620",28.37,37.50,0,336.64,428.31,109.6,103.8,0.513,378158.6,378158.6,31847,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179727,410870.00
04/20/2016 15:15,2,3.762,ACTIVE,214.87,353.17,59.959,1461179704,"201051344001145","219011344069620",28.80,33.00,0,334.54,428.31,109.8,104.1,0.513,383313.6,383313.6,31708,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179728,410871.00
04/20/2016 15:15,2,3.895,ACTIVE,215.77,354.37,59.954,1461179704,"201051344000651","219011344069620",27.89,37.80,0,337.84,429.22,110.1,104.3,0.517,375273.9,375273.9,32074,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179729,410872.00
04/20/2016 15:15,2,3.502,ACTIVE,212.83,357.08,59.959,1461179704,"274151322000088","219011344069620",26.30,43.20,0,333.93,402.77,93.2,88.0,0.354,626291.9,626291.9,20643,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179730,410873.00
04/20/2016 15:15,2,2.264,ACTIVE,213.51,417.79,59.965,1461179704,"274151322000068","219011344069620",38.65,44.30,0,385.03,466.49,88.4,83.4,0.336,523549.2,523549.2,22022,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179731,410874.00
04/20/2016 15:15,2,3.643,ACTIVE,214.87,351.07,59.959,1461179704,"201051344001135","219011344069620",28.19,36.80,0,336.04,428.31,104.0,98.5,0.482,371632.0,371632.0,32026,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179732,410875.00
