ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 15:15,2,3.699,ACTIVE,215.54,354.67,59.965,1461179704,"201051344000594","219011344069620",28.98,33.80,0,336.94,429.52,108.7,103.0,0.513,379271.3,379271.3,27458,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179733,410876.00
04/20/2016 15:15,2,3.768,ACTIVE,215.32,353.17,59.986,1461179704,"201051344001203","219011344069620",28.13,35.40,0,337.24,428.61,107.4,101.7,0.508,378231.9,378231.9,32027,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179734,410877.00
04/20/2016 15:15,2,3.631,ACTIVE,213.29,359.18,59.959,1461179704,"274151322000054","219011344069620",27.04,45.80,0,334.54,404.27,99.5,94.1,0.380,640041.0,640041.0,20668,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179735,410878.00
04/20/2016 15:15,2,4.723,ACTIVE,217.13,358.88,59.975,1461179704,"201051344000867","219011344069620",28.73,37.00,0,338.44,428.01,137.3,130.6,0.632,367405.8,367405.8,27463,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179735,410879.00
04/20/2016 15:15,2,4.617,ACTIVE,216.22,357.38,59.959,1461179704,"201051344001093","219011344069620",28.49,34.00,0,336.94,428.91,133.2,126.7,0.614,377092.3,377092.3,31899,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179736,410880.00
04/20/2016 15:15,2,4.869,ACTIVE,217.58,359.48,59.959,1461179704,"201051344000900","219011344069620",28.57,35.40,0,339.04,431.92,140.8,134.0,0.645,382839.9,382839.9,26850,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179737,410881.00
04/20/2016 15:15,2,4.812,ACTIVE,217.80,360.38,59.970,1461179704,"201051344000648","219011344069620",28.67,35.20,0,338.14,433.42,139.9,133.1,0.658,375311.4,375311.4,27155,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179738,410882.00
04/20/2016 15:15,2,5.053,ACTIVE,217.80,360.99,60.007,1461179704,"201051344000569","219011344069620",28.53,35.60,0,339.04,431.92,146.0,139.0,0.694,384055.8,384055.8,26783,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179739,410883.00
04/20/2016 15:15,2,5.629,ACTIVE,218.48,361.89,59.959,1461179704,"201051344000983","219011344069620",28.31,36.50,0,338.44,433.12,161.3,153.8,0.765,375660.1,375660.1,27255,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179740,410884.00
04/20/2016 15:15,2,6.119,ACTIVE,219.39,364.89,59.970,1461179704,"201051344001158","219011344069620",28.09,34.50,0,338.74,433.12,174.2,166.2,0.818,370402.2,370402.2,27516,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179741,410885.00
04/20/2016 15:15,2,6.268,ACTIVE,219.39,364.89,59.970,1461179704,"201051344000576","219011344069620",28.59,35.60,0,339.34,433.42,181.4,173.2,0.844,377213.9,377213.9,26929,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179742,410886.00
04/20/2016 15:15,2,5.383,ACTIVE,213.74,360.69,59.949,1461179704,"274151322000087","219011344069620",26.78,49.50,0,334.24,403.37,145.8,138.8,0.557,614175.2,614175.2,20743,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461179743,410887.00
04/20/2016 15:30,2,6.531,ACTIVE,220.06,366.10,59.965,1461180603,"201051344000645","219011344069620",29.38,34.50,0,321.31,430.72,194.7,186.0,0.879,376827.4,376827.4,27072,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180605,410888.00
04/20/2016 15:30,2,5.473,ACTIVE,214.64,360.08,59.965,1461180603,"274151322000085","219011344069620",27.71,41.00,0,330.03,402.46,153.7,146.4,0.592,642743.6,642743.6,20681,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180606,410889.00
04/20/2016 15:30,2,7.477,ACTIVE,220.06,376.01,59.986,1461180603,"201051344000633","219011344069620",29.68,32.80,0,319.51,427.11,225.0,215.3,1.056,367708.8,367708.8,27531,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180606,410890.00
04/20/2016 15:30,2,8.037,ACTIVE,221.87,374.81,59.970,1461180603,"201051344000469","219011344069620",29.28,30.50,0,318.30,431.92,238.6,228.3,1.105,368968.9,368968.9,27477,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180607,410891.00
04/20/2016 15:30,2,7.633,ACTIVE,218.03,368.50,60.023,1461180603,"201051344000646","219011344069620",29.04,30.50,0,318.00,427.71,224.4,214.7,1.043,373234.4,373234.4,32035,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180608,410892.00
04/20/2016 15:30,2,6.652,ACTIVE,215.09,370.30,59.975,1461180603,"274151322000052","219011344069620",28.75,41.30,0,327.62,406.37,193.5,184.9,0.760,652652.4,652652.4,20904,0,0,0,L,1151911521,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180609,410893.00
04/20/2016 15:30,2,7.797,ACTIVE,219.16,369.10,59.981,1461180603,"201051344000585","219011344069620",29.18,32.40,0,321.91,428.61,230.3,220.3,1.065,379182.3,379182.3,32039,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180610,410894.00
04/20/2016 15:30,2,7.277,ACTIVE,217.58,367.30,59.970,1461180603,"201051344001230","219011344069620",29.60,28.00,0,319.21,422.30,218.2,208.6,0.999,377031.3,377031.3,31833,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180611,410895.00
04/20/2016 15:30,2,7.379,ACTIVE,219.39,369.10,60.002,1461180603,"201051344000582","219011344069620",29.06,33.50,0,316.50,429.52,217.1,207.7,0.990,370584.1,370584.1,32010,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180612,410896.00
04/20/2016 15:30,2,7.498,ACTIVE,218.03,369.40,60.028,1461180603,"201051344000955","219011344069620",29.26,33.30,0,317.70,425.01,222.2,212.6,1.043,382222.0,382222.0,31949,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180613,410897.00
04/20/2016 15:30,2,4.871,ACTIVE,215.09,456.27,59.975,1461180603,"274151322000094","219011344069620",40.75,40.40,0,386.53,471.60,200.8,191.9,0.782,523879.6,523879.6,21816,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180614,410898.00
04/20/2016 15:30,2,7.404,ACTIVE,221.64,372.11,59.975,1461180603,"201051344000579","219011344069620",29.68,30.80,0,325.22,432.22,222.7,213.0,1.052,382502.0,382502.0,7552,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180615,410899.00
04/20/2016 15:30,2,8.213,ACTIVE,218.48,369.10,59.986,1461180603,"201051344000890","219011344069620",29.30,30.80,0,319.21,427.11,243.8,233.4,1.109,379369.5,379369.5,31972,0,0,0,L,1122011218,0,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180616,410900.00
04/20/2016 15:30,2,8.525,ACTIVE,219.61,375.11,60.007,1461180603,"201051344000438","219011344069620",29.36,32.40,0,318.91,427.71,253.3,242.6,1.176,381522.8,381522.8,31978,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180617,410901.00
04/20/2016 15:30,2,8.531,ACTIVE,219.16,370.30,59.986,1461180603,"201051344000417","219011344069620",29.52,31.30,0,318.61,427.41,255.0,244.2,1.193,374633.4,374633.4,32128,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180618,410902.00
04/20/2016 15:30,2,8.262,ACTIVE,214.87,374.51,59.986,1461180603,"274151322000083","219011344069620",28.80,42.00,0,328.82,406.97,240.9,230.6,0.937,646858.6,646858.6,20962,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180618,410903.00
04/20/2016 15:30,2,8.131,ACTIVE,216.45,371.81,59.981,1461180603,"274151322000076","219011344069620",30.89,42.30,0,329.43,406.07,254.5,243.7,1.003,688186.6,688186.6,20962,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180620,410904.00
04/20/2016 15:30,2,8.428,ACTIVE,220.74,372.11,59.954,1461180603,"201051344000868","219011344069620",29.80,32.60,0,320.41,427.71,254.2,243.4,1.145,368086.8,368086.8,27211,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180621,410905.00
04/20/2016 15:30,2,8.039,ACTIVE,215.32,359.48,59.986,1461180603,"274151322000095","219011344069620",31.23,42.50,0,328.52,407.57,254.1,243.3,0.950,681185.8,681185.8,20862,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180621,410906.00
04/20/2016 15:30,2,8.150,ACTIVE,222.55,374.51,59.986,1461180603,"201051344000988","219011344069620",30.85,31.50,0,319.21,432.22,253.7,243.0,1.167,365441.8,365441.8,27499,0,0,0,L,1122011218,0,126.07,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180622,410907.00
04/20/2016 15:30,2,8.020,ACTIVE,219.84,370.00,59.991,1461180603,"201051344001025","219011344069620",31.33,33.30,0,319.21,427.71,253.9,243.2,1.136,379105.3,379105.3,32020,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180623,410908.00
04/20/2016 15:30,2,7.986,ACTIVE,222.55,375.41,59.981,1461180603,"201051344000458","219011344069620",31.47,34.50,0,319.81,431.92,254.2,243.4,1.189,376046.5,376046.5,27423,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180624,410909.00
04/20/2016 15:30,2,8.021,ACTIVE,223.00,375.71,59.986,1461180603,"201051344000853","219011344069620",31.33,32.00,0,327.32,432.52,253.9,243.1,1.171,374522.0,374522.0,27017,0,0,0,L,1122011218,0,126.75,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180625,410910.00
04/20/2016 15:30,2,7.922,ACTIVE,218.26,368.20,60.023,1461180603,"201051344000685","219011344069620",31.71,29.50,0,316.20,425.91,254.0,243.3,1.202,381082.7,381082.7,31846,0,0,0,L,1122011218,0,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180626,410911.00
04/20/2016 15:30,2,8.006,ACTIVE,219.84,373.31,59.965,1461180603,"201051344000917","219011344069620",31.31,34.50,0,318.30,428.31,253.4,242.7,1.184,378182.1,378182.1,31848,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180627,410912.00
04/20/2016 15:30,2,7.994,ACTIVE,218.48,369.40,59.991,1461180603,"201051344001145","219011344069620",31.41,30.00,0,319.21,427.11,254.0,243.2,1.162,383337.3,383337.3,31709,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180628,410913.00
04/20/2016 15:30,2,8.184,ACTIVE,220.29,369.40,59.975,1461180603,"201051344000651","219011344069620",30.53,35.00,0,319.81,428.01,252.9,242.1,1.153,375297.8,375297.8,32075,0,0,0,L,1122011218,0,126.53,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180629,410914.00
04/20/2016 15:30,2,8.303,ACTIVE,215.54,366.10,59.975,1461180603,"274151322000088","219011344069620",27.63,40.00,0,329.73,403.37,232.2,222.2,0.871,626313.0,626313.0,20644,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180630,410915.00
04/20/2016 15:30,2,5.625,ACTIVE,216.22,454.16,59.970,1461180603,"274151322000068","219011344069620",40.20,40.60,0,389.24,474.60,227.4,217.5,0.862,523569.6,523569.6,22023,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180631,410916.00
04/20/2016 15:30,2,8.221,ACTIVE,220.06,370.60,59.959,1461180603,"201051344001135","219011344069620",30.61,34.30,0,318.00,427.71,254.6,243.8,1.153,371656.1,371656.1,32027,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180632,410917.00
04/20/2016 15:30,2,7.893,ACTIVE,219.84,372.41,59.981,1461180603,"201051344000594","219011344069620",31.81,31.30,0,317.10,428.91,254.1,243.3,1.136,379295.9,379295.9,27459,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180633,410918.00
04/20/2016 15:30,2,8.031,ACTIVE,220.06,369.70,59.991,1461180603,"201051344001203","219011344069620",31.23,32.60,0,318.61,428.31,253.9,243.2,1.167,378255.9,378255.9,32028,0,0,0,L,1122011218,0,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180634,410919.00
04/20/2016 15:30,2,8.492,ACTIVE,215.32,361.29,59.965,1461180603,"274151322000054","219011344069620",27.33,41.30,0,328.22,405.17,235.0,224.9,0.897,640062.5,640062.5,20669,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180635,410920.00
04/20/2016 15:30,2,8.162,ACTIVE,220.97,376.62,60.023,1461180603,"201051344000867","219011344069620",30.65,34.50,0,320.41,428.01,253.3,242.6,1.140,367430.1,367430.1,27464,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180636,410921.00
04/20/2016 15:30,2,8.219,ACTIVE,220.06,373.91,59.975,1461180603,"201051344001093","219011344069620",29.86,31.50,0,319.81,428.01,248.4,237.8,1.127,377115.8,377115.8,31900,0,0,0,L,1122011218,0,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180637,410922.00
04/20/2016 15:30,2,8.324,ACTIVE,221.64,376.62,59.981,1461180603,"201051344000900","219011344069620",29.46,33.50,0,320.11,432.52,248.3,237.7,1.105,382864.1,382864.1,26851,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180638,410923.00
04/20/2016 15:30,2,8.160,ACTIVE,221.42,373.91,59.981,1461180603,"201051344000648","219011344069620",29.34,32.40,0,321.61,432.82,242.3,231.9,1.100,375335.5,375335.5,27156,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180639,410924.00
04/20/2016 15:30,2,8.295,ACTIVE,221.64,373.91,59.975,1461180603,"201051344000569","219011344069620",28.84,33.30,0,319.81,431.62,242.2,231.9,1.100,384079.8,384079.8,26784,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180639,410925.00
04/20/2016 15:30,2,8.205,ACTIVE,221.87,373.31,59.970,1461180603,"201051344000983","219011344069620",28.88,33.80,0,322.21,432.22,239.7,229.4,1.100,375684.5,375684.5,27256,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180640,410926.00
04/20/2016 15:30,2,8.145,ACTIVE,222.10,375.41,59.986,1461180603,"201051344001158","219011344069620",28.94,32.00,0,321.01,432.22,238.7,228.5,1.087,370426.5,370426.5,27517,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180641,410927.00
04/20/2016 15:30,2,7.998,ACTIVE,221.64,375.41,59.965,1461180603,"201051344000576","219011344069620",28.98,33.30,0,320.41,432.82,234.6,224.5,1.065,377237.7,377237.7,26930,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180642,410928.00
04/20/2016 15:30,2,7.570,ACTIVE,215.09,351.37,59.970,1461180603,"274151322000087","219011344069620",27.41,45.50,0,328.82,403.97,210.1,200.9,0.791,614196.5,614196.5,20744,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461180643,410929.00
04/20/2016 15:45,2,6.889,ACTIVE,220.52,367.60,59.970,1461181503,"201051344000645","219011344069620",28.73,35.20,0,339.65,431.02,200.4,191.5,0.893,376863.8,376863.8,27073,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181504,410930.00
04/20/2016 15:45,2,6.404,ACTIVE,214.87,362.19,59.912,1461181503,"274151322000085","219011344069620",26.86,41.30,0,334.84,402.77,174.2,166.2,0.672,642775.3,642775.3,20682,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181505,410931.00
04/20/2016 15:45,2,6.963,ACTIVE,219.61,368.20,59.991,1461181503,"201051344000633","219011344069620",28.63,32.60,0,338.14,427.11,201.8,192.9,0.950,367745.6,367745.6,27532,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181506,410932.00
04/20/2016 15:45,2,6.887,ACTIVE,220.97,370.90,59.954,1461181503,"201051344000469","219011344069620",28.71,29.80,0,338.44,431.92,200.2,191.4,0.928,369005.4,369005.4,27478,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181507,410933.00
04/20/2016 15:45,2,6.857,ACTIVE,217.35,365.19,59.949,1461181503,"201051344000646","219011344069620",28.82,31.00,0,334.54,428.01,200.2,191.3,0.937,373270.9,373270.9,32036,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181508,410934.00
04/20/2016 15:45,2,6.525,ACTIVE,214.87,351.67,59.954,1461181503,"274151322000052","219011344069620",28.39,42.00,0,333.03,406.07,187.4,178.9,0.734,652686.4,652686.4,20905,0,0,0,L,1151911521,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181509,410935.00
04/20/2016 15:45,2,7.109,ACTIVE,218.48,367.00,59.965,1461181503,"201051344000585","219011344069620",28.41,32.00,0,335.44,426.81,204.5,195.4,0.950,379219.5,379219.5,32040,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181510,410936.00
04/20/2016 15:45,2,6.795,ACTIVE,216.90,363.09,60.002,1461181503,"201051344001230","219011344069620",28.84,28.80,0,334.24,422.30,198.4,189.6,0.906,377067.3,377067.3,31834,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181511,410937.00
04/20/2016 15:45,2,6.871,ACTIVE,218.48,365.80,59.959,1461181503,"201051344000582","219011344069620",28.63,33.30,0,336.64,429.22,199.2,190.3,0.910,370620.3,370620.3,32011,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181512,410938.00
04/20/2016 15:45,2,6.830,ACTIVE,217.35,366.40,59.959,1461181503,"201051344000955","219011344069620",28.94,33.00,0,334.24,427.11,200.2,191.3,0.950,382258.4,382258.4,31950,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181513,410939.00
04/20/2016 15:45,2,4.445,ACTIVE,214.64,427.41,59.970,1461181503,"274151322000094","219011344069620",38.09,41.50,0,393.15,473.70,170.8,162.9,0.672,523910.3,523910.3,21817,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181514,410940.00
04/20/2016 15:45,2,6.896,ACTIVE,220.52,368.80,59.959,1461181503,"201051344000579","219011344069620",29.28,31.00,0,339.34,432.22,204.5,195.4,0.963,382539.2,382539.2,7553,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181515,410941.00
04/20/2016 15:45,2,6.936,ACTIVE,217.13,364.89,60.012,1461181503,"201051344000890","219011344069620",28.43,31.00,0,335.14,427.71,199.7,190.8,0.928,379405.8,379405.8,31973,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181515,410942.00
04/20/2016 15:45,2,6.787,ACTIVE,218.03,366.70,59.965,1461181503,"201051344000438","219011344069620",29.24,32.00,0,336.04,428.61,201.0,192.1,0.946,381559.3,381559.3,31979,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181516,410943.00
04/20/2016 15:45,2,6.838,ACTIVE,217.58,366.10,59.959,1461181503,"201051344000417","219011344069620",28.55,31.80,0,335.44,427.41,197.7,188.9,0.937,374669.3,374669.3,32129,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181517,410944.00
04/20/2016 15:45,2,6.492,ACTIVE,214.41,353.17,59.959,1461181503,"274151322000083","219011344069620",28.55,43.20,0,331.53,406.97,187.7,179.3,0.751,646892.4,646892.4,20963,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181518,410945.00
04/20/2016 15:45,2,6.832,ACTIVE,215.54,361.89,59.949,1461181503,"274151322000076","219011344069620",28.92,42.50,0,335.74,405.47,200.0,191.1,0.800,688222.8,688222.8,20963,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181519,410946.00
04/20/2016 15:45,2,6.943,ACTIVE,219.16,366.10,59.965,1461181503,"201051344000868","219011344069620",28.49,32.20,0,338.14,427.11,200.3,191.4,0.906,368123.1,368123.1,27212,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181520,410947.00
04/20/2016 15:45,2,6.918,ACTIVE,214.19,357.68,59.949,1461181503,"274151322000095","219011344069620",28.55,42.50,0,330.03,407.27,200.0,191.1,0.760,681221.7,681221.7,20863,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181521,410948.00
04/20/2016 15:45,2,7.002,ACTIVE,220.52,368.80,59.954,1461181503,"201051344000988","219011344069620",28.37,31.30,0,338.74,432.52,201.1,192.2,0.928,365478.1,365478.1,27500,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181522,410949.00
04/20/2016 15:45,2,6.996,ACTIVE,218.26,365.19,59.938,1461181503,"201051344001025","219011344069620",28.67,33.50,0,336.04,428.01,202.9,194.0,0.915,379142.0,379142.0,32021,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181523,410950.00
04/20/2016 15:45,2,6.861,ACTIVE,220.52,367.00,59.986,1461181503,"201051344000458","219011344069620",29.10,35.00,0,339.65,431.62,202.1,193.2,0.963,376083.0,376083.0,27424,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181524,410951.00
04/20/2016 15:45,2,7.012,ACTIVE,220.97,371.81,59.938,1461181503,"201051344000853","219011344069620",28.39,32.00,0,340.25,431.62,201.5,192.6,0.941,374558.4,374558.4,27018,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181525,410952.00
04/20/2016 15:45,2,6.920,ACTIVE,217.13,363.69,59.996,1461181503,"201051344000685","219011344069620",28.98,30.50,0,334.84,425.01,203.0,194.0,0.981,381119.1,381119.1,31847,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181525,410953.00
04/20/2016 15:45,2,6.896,ACTIVE,218.48,365.80,59.912,1461181503,"201051344000917","219011344069620",28.78,33.80,0,336.04,427.11,201.0,192.0,0.941,378218.1,378218.1,31849,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181526,410954.00
04/20/2016 15:45,2,6.908,ACTIVE,217.13,362.79,59.970,1461181503,"201051344001145","219011344069620",28.92,29.80,0,335.74,426.21,202.4,193.4,0.950,383373.6,383373.6,31710,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181527,410955.00
04/20/2016 15:45,2,7.037,ACTIVE,218.48,367.90,60.002,1461181503,"201051344000651","219011344069620",28.35,35.20,0,337.24,427.71,202.0,193.0,0.915,375334.1,375334.1,32076,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181528,410956.00
04/20/2016 15:45,2,6.461,ACTIVE,214.19,373.31,59.949,1461181503,"274151322000088","219011344069620",27.06,39.50,0,333.63,403.07,176.8,168.7,0.672,626344.8,626344.8,20645,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181529,410957.00
04/20/2016 15:45,2,4.387,ACTIVE,215.54,419.00,59.959,1461181503,"274151322000068","219011344069620",38.90,41.50,0,385.03,470.09,173.2,165.2,0.663,523600.3,523600.3,22024,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181530,410958.00
04/20/2016 15:45,2,6.930,ACTIVE,218.03,366.10,59.959,1461181503,"201051344001135","219011344069620",28.57,33.80,0,335.44,428.01,200.5,191.6,0.919,371692.2,371692.2,32028,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181531,410959.00
04/20/2016 15:45,2,6.979,ACTIVE,218.26,365.49,59.944,1461181503,"201051344000594","219011344069620",29.08,31.00,0,335.44,428.01,205.4,196.4,0.963,379332.9,379332.9,27460,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181532,410960.00
04/20/2016 15:45,2,6.912,ACTIVE,218.48,365.49,59.944,1461181503,"201051344001203","219011344069620",28.61,33.50,0,336.94,426.51,200.2,191.3,0.928,378292.1,378292.1,32029,0,0,0,L,1122011218,0,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181533,410961.00
04/20/2016 15:45,2,6.506,ACTIVE,214.64,354.67,59.959,1461181503,"274151322000054","219011344069620",27.08,42.00,0,332.73,403.07,178.2,170.1,0.685,640094.6,640094.6,20670,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181534,410962.00
04/20/2016 15:45,2,6.938,ACTIVE,219.16,364.89,59.975,1461181503,"201051344000867","219011344069620",28.53,34.00,0,338.74,425.91,200.4,191.5,0.915,367466.2,367466.2,27465,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181535,410963.00
04/20/2016 15:45,2,6.732,ACTIVE,218.48,365.49,59.954,1461181503,"201051344001093","219011344069620",28.73,31.50,0,336.34,424.41,195.9,187.2,0.893,377151.0,377151.0,31901,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181535,410964.00
04/20/2016 15:45,2,6.961,ACTIVE,219.84,368.20,59.959,1461181503,"201051344000900","219011344069620",28.61,33.80,0,338.44,425.61,201.5,192.6,0.906,382900.4,382900.4,26852,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181536,410965.00
04/20/2016 15:45,2,6.932,ACTIVE,219.84,367.30,59.954,1461181503,"201051344000648","219011344069620",28.37,32.80,0,339.65,426.51,199.3,190.4,0.910,375371.2,375371.2,27157,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181537,410966.00
04/20/2016 15:45,2,6.977,ACTIVE,220.29,368.50,59.959,1461181503,"201051344000569","219011344069620",28.17,32.80,0,339.34,426.21,199.1,190.2,0.910,384115.7,384115.7,26785,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181538,410967.00
04/20/2016 15:45,2,6.895,ACTIVE,220.52,369.10,59.965,1461181503,"201051344000983","219011344069620",28.84,33.30,0,339.34,426.21,201.3,192.4,0.959,375720.7,375720.7,27257,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181539,410968.00
04/20/2016 15:45,2,7.006,ACTIVE,220.52,368.80,59.954,1461181503,"201051344001158","219011344069620",28.23,31.00,0,339.04,425.91,200.3,191.4,0.924,370462.5,370462.5,27518,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181540,410969.00
04/20/2016 15:45,2,6.863,ACTIVE,220.29,368.80,59.970,1461181503,"201051344000576","219011344069620",28.51,33.80,0,339.04,425.61,198.0,189.2,0.902,377273.3,377273.3,26931,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181541,410970.00
04/20/2016 15:45,2,6.455,ACTIVE,214.19,362.49,59.959,1461181503,"274151322000087","219011344069620",27.04,46.20,0,333.93,398.26,176.6,168.5,0.658,614228.1,614228.1,20745,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461181542,410971.00
04/20/2016 16:00,2,6.699,ACTIVE,220.29,367.90,59.996,1461182403,"201051344000645","219011344069620",27.97,36.80,0,342.65,412.98,189.7,181.2,0.853,376910.0,376910.0,27074,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182404,410972.00
04/20/2016 16:00,2,6.152,ACTIVE,215.32,358.28,59.996,1461182403,"274151322000085","219011344069620",26.34,42.50,0,336.94,388.04,164.0,156.4,0.628,642815.4,642815.4,20683,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182405,410973.00
04/20/2016 16:00,2,6.654,ACTIVE,219.61,366.40,60.023,1461182403,"201051344000633","219011344069620",28.53,33.80,0,341.45,413.59,192.1,183.5,0.897,367792.3,367792.3,27533,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182406,410974.00
04/20/2016 16:00,2,6.604,ACTIVE,220.74,367.60,59.991,1461182403,"201051344000469","219011344069620",28.43,31.50,0,342.05,414.79,190.1,181.6,0.893,369051.7,369051.7,27479,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182407,410975.00
04/20/2016 16:00,2,6.590,ACTIVE,217.35,367.00,60.002,1461182403,"201051344000646","219011344069620",28.63,31.80,0,335.74,409.38,191.0,182.4,0.902,373317.3,373317.3,32037,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182408,410976.00
04/20/2016 16:00,2,6.215,ACTIVE,214.87,357.68,59.986,1461182403,"274151322000052","219011344069620",28.47,42.30,0,336.94,392.85,179.2,171.0,0.703,652729.9,652729.9,20906,0,0,0,L,1151911521,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182409,410977.00
04/20/2016 16:00,2,6.740,ACTIVE,218.48,366.70,59.938,1461182403,"201051344000585","219011344069620",28.57,33.50,0,336.04,410.28,195.1,186.4,0.902,379266.9,379266.9,32041,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182410,410978.00
04/20/2016 16:00,2,6.512,ACTIVE,217.13,363.69,59.949,1461182403,"201051344001230","219011344069620",28.63,30.80,0,336.94,408.48,188.7,180.2,0.871,377113.2,377113.2,31835,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182411,410979.00
04/20/2016 16:00,2,6.535,ACTIVE,218.71,365.80,59.996,1461182403,"201051344000582","219011344069620",28.55,34.80,0,335.74,411.48,188.9,180.4,0.862,370666.3,370666.3,32012,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182412,410980.00
04/20/2016 16:00,2,6.467,ACTIVE,217.35,362.19,60.018,1461182403,"201051344000955","219011344069620",29.12,34.30,0,336.34,408.78,190.8,182.2,0.902,382304.8,382304.8,31951,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182412,410981.00
04/20/2016 16:00,2,4.236,ACTIVE,215.09,422.90,60.018,1461182403,"274151322000094","219011344069620",37.83,42.80,0,392.25,455.37,161.4,153.9,0.628,523949.8,523949.8,21818,0,0,0,L,1151911521,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182413,410982.00
04/20/2016 16:00,2,6.631,ACTIVE,220.97,370.00,60.012,1461182403,"201051344000579","219011344069620",29.16,31.80,0,341.75,414.79,195.8,187.1,0.910,382586.9,382586.9,7554,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182414,410983.00
04/20/2016 16:00,2,6.592,ACTIVE,217.13,361.29,59.986,1461182403,"201051344000890","219011344069620",28.53,32.60,0,336.34,408.78,190.6,182.0,0.857,379452.2,379452.2,31974,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182415,410984.00
04/20/2016 16:00,2,6.527,ACTIVE,218.03,365.19,60.018,1461182403,"201051344000438","219011344069620",29.04,33.80,0,336.04,410.58,192.0,183.4,0.897,381606.0,381606.0,31980,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182416,410985.00
04/20/2016 16:00,2,6.486,ACTIVE,217.58,364.89,59.981,1461182403,"201051344000417","219011344069620",28.63,32.00,0,334.54,407.87,188.1,179.7,0.884,374715.1,374715.1,32130,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182417,410986.00
04/20/2016 16:00,2,6.236,ACTIVE,214.64,358.88,59.981,1461182403,"274151322000083","219011344069620",28.41,44.30,0,331.83,391.94,179.3,171.1,0.712,646935.9,646935.9,20964,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182418,410987.00
04/20/2016 16:00,2,6.566,ACTIVE,215.77,371.51,59.986,1461182403,"274151322000076","219011344069620",28.63,43.40,0,337.54,395.25,190.3,181.7,0.751,688269.0,688269.0,20964,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182419,410988.00
04/20/2016 16:00,2,6.631,ACTIVE,219.16,365.80,59.986,1461182403,"201051344000868","219011344069620",28.31,33.50,0,337.54,412.08,190.2,181.6,0.853,368169.3,368169.3,27213,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182420,410989.00
04/20/2016 16:00,2,6.559,ACTIVE,214.64,352.87,60.007,1461182403,"274151322000095","219011344069620",28.63,44.50,0,331.83,393.75,190.0,181.5,0.716,681267.9,681267.9,20864,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182421,410990.00
04/20/2016 16:00,2,6.744,ACTIVE,220.74,368.80,60.012,1461182403,"201051344000988","219011344069620",27.89,32.80,0,341.15,414.49,190.4,181.9,0.871,365524.6,365524.6,27501,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182421,410991.00
04/20/2016 16:00,2,6.764,ACTIVE,218.26,363.09,60.028,1461182403,"201051344001025","219011344069620",28.13,34.30,0,336.64,409.08,192.6,184.0,0.866,379188.8,379188.8,32022,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182422,410992.00
04/20/2016 16:00,2,6.678,ACTIVE,220.29,370.90,59.975,1461182403,"201051344000458","219011344069620",28.45,36.00,0,342.65,414.49,192.3,183.7,0.910,376129.8,376129.8,27425,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182423,410993.00
04/20/2016 16:00,2,6.605,ACTIVE,220.97,370.90,59.981,1461182403,"201051344000853","219011344069620",28.51,32.80,0,342.05,413.89,190.6,182.0,0.897,374604.8,374604.8,27019,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182424,410994.00
04/20/2016 16:00,2,6.516,ACTIVE,217.13,366.10,60.018,1461182403,"201051344000685","219011344069620",29.26,32.40,0,335.74,409.08,193.0,184.4,0.950,381166.1,381166.1,31848,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182425,410995.00
04/20/2016 16:00,2,6.570,ACTIVE,218.26,366.10,60.007,1461182403,"201051344000917","219011344069620",28.73,35.00,0,335.44,408.78,191.1,182.5,0.897,378264.5,378264.5,31850,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182426,410996.00
04/20/2016 16:00,2,6.525,ACTIVE,217.13,363.69,59.954,1461182403,"201051344001145","219011344069620",29.16,31.30,0,335.44,408.48,192.7,184.0,0.875,383420.4,383420.4,31711,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182427,410997.00
04/20/2016 16:00,2,6.535,ACTIVE,218.71,366.10,59.996,1461182403,"201051344000651","219011344069620",28.88,36.50,0,336.34,411.18,191.2,182.6,0.871,375380.7,375380.7,32077,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182428,410998.00
04/20/2016 16:00,2,6.088,ACTIVE,214.64,367.30,59.996,1461182403,"274151322000088","219011344069620",27.02,41.00,0,333.03,388.64,166.5,158.8,0.632,626385.4,626385.4,20646,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182429,410999.00
04/20/2016 16:00,2,4.137,ACTIVE,215.77,436.43,59.991,1461182403,"274151322000068","219011344069620",38.86,42.30,0,394.65,458.37,163.1,155.5,0.628,523640.0,523640.0,22025,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182430,411000.00
04/20/2016 16:00,2,6.662,ACTIVE,218.26,363.99,60.018,1461182403,"201051344001135","219011344069620",28.19,35.60,0,336.04,408.18,190.2,181.6,0.871,371738.5,371738.5,32029,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182430,411001.00
04/20/2016 16:00,2,6.623,ACTIVE,218.71,367.60,59.975,1461182403,"201051344000594","219011344069620",29.24,32.60,0,335.44,413.59,196.2,187.4,0.879,379380.6,379380.6,27461,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182431,411002.00
04/20/2016 16:00,2,6.633,ACTIVE,218.48,364.59,60.002,1461182403,"201051344001203","219011344069620",28.29,35.00,0,337.24,410.28,189.9,181.4,0.884,378338.3,378338.3,32030,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182432,411003.00
04/20/2016 16:00,2,6.203,ACTIVE,214.87,352.57,59.986,1461182403,"274151322000054","219011344069620",26.80,43.20,0,333.63,389.84,168.2,160.4,0.641,640135.6,640135.6,20671,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182433,411004.00
04/20/2016 16:00,2,6.561,ACTIVE,219.39,367.60,59.991,1461182403,"201051344000867","219011344069620",28.71,34.80,0,337.54,411.78,190.5,182.0,0.866,367512.6,367512.6,27466,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182434,411005.00
04/20/2016 16:00,2,6.393,ACTIVE,218.48,363.69,60.007,1461182403,"201051344001093","219011344069620",28.69,32.60,0,336.34,406.67,185.8,177.4,0.849,377196.2,377196.2,31902,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182435,411006.00
04/20/2016 16:00,2,6.680,ACTIVE,220.06,367.30,59.959,1461182403,"201051344000900","219011344069620",28.29,35.00,0,341.75,413.89,191.3,182.7,0.862,382947.0,382947.0,26853,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182436,411007.00
04/20/2016 16:00,2,6.582,ACTIVE,220.06,367.30,60.012,1461182403,"201051344000648","219011344069620",28.47,34.00,0,342.35,414.49,189.8,181.2,0.866,375417.4,375417.4,27158,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182437,411008.00
04/20/2016 16:00,2,6.619,ACTIVE,220.29,370.30,59.965,1461182403,"201051344000569","219011344069620",28.23,34.00,0,341.75,413.59,189.1,180.6,0.879,384161.7,384161.7,26786,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182438,411009.00
04/20/2016 16:00,2,6.605,ACTIVE,220.74,371.51,60.002,1461182403,"201051344000983","219011344069620",28.63,34.50,0,341.75,414.49,191.6,183.0,0.884,375767.3,375767.3,27258,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182439,411010.00
04/20/2016 16:00,2,6.609,ACTIVE,220.74,371.81,59.996,1461182403,"201051344001158","219011344069620",28.55,32.00,0,340.85,414.49,191.1,182.5,0.906,370508.9,370508.9,27519,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182440,411011.00
04/20/2016 16:00,2,6.537,ACTIVE,220.52,369.70,59.981,1461182403,"201051344000576","219011344069620",28.39,35.40,0,342.05,413.59,187.9,179.4,0.844,377319.1,377319.1,26932,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182440,411012.00
04/20/2016 16:00,2,6.107,ACTIVE,215.09,352.57,59.938,1461182403,"274151322000087","219011344069620",26.92,47.00,0,333.93,387.74,166.5,158.8,0.628,614268.7,614268.7,20746,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461182441,411013.00
04/20/2016 16:15,2,6.248,ACTIVE,220.29,366.40,59.986,1461183303,"201051344000645","219011344069620",28.49,37.30,0,342.35,410.58,180.3,172.1,0.822,376954.4,376954.4,27075,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183304,411014.00
04/20/2016 16:15,2,5.711,ACTIVE,215.54,355.28,59.965,1461183303,"274151322000085","219011344069620",26.80,42.80,0,338.44,387.44,155.0,147.7,0.575,642853.6,642853.6,20684,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183305,411015.00
04/20/2016 16:15,2,6.240,ACTIVE,219.39,368.20,59.970,1461183303,"201051344000633","219011344069620",28.82,33.80,0,342.05,411.48,182.2,173.9,0.853,367837.2,367837.2,27534,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183306,411016.00
04/20/2016 16:15,2,6.248,ACTIVE,220.74,368.20,59.965,1461183303,"201051344000469","219011344069620",28.39,31.80,0,342.05,411.48,179.7,171.6,0.853,369096.0,369096.0,27480,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183307,411017.00
