ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 16:15,2,6.094,ACTIVE,217.35,363.39,59.975,1461183303,"201051344000646","219011344069620",29.18,31.50,0,336.04,406.97,180.1,171.9,0.844,373361.9,373361.9,32038,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183307,411018.00
04/20/2016 16:15,2,5.785,ACTIVE,215.09,365.49,59.959,1461183303,"274151322000052","219011344069620",28.71,42.80,0,337.24,391.34,168.0,160.2,0.658,652771.5,652771.5,20907,0,0,0,L,1151911521,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183308,411019.00
04/20/2016 16:15,2,6.398,ACTIVE,218.48,365.19,59.965,1461183303,"201051344000585","219011344069620",28.45,33.50,0,336.34,409.98,184.4,176.1,0.853,379312.4,379312.4,32042,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183309,411020.00
04/20/2016 16:15,2,5.979,ACTIVE,216.90,362.19,59.965,1461183303,"201051344001230","219011344069620",29.42,30.30,0,337.24,406.07,178.2,170.1,0.835,377157.2,377157.2,31836,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183310,411021.00
04/20/2016 16:15,2,6.102,ACTIVE,218.48,364.89,59.965,1461183303,"201051344000582","219011344069620",28.88,35.40,0,336.04,409.68,178.6,170.4,0.818,370710.4,370710.4,32013,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183311,411022.00
04/20/2016 16:15,2,6.107,ACTIVE,217.35,362.79,59.970,1461183303,"201051344000955","219011344069620",29.04,34.00,0,336.94,405.77,179.8,171.6,0.844,382349.2,382349.2,31952,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183312,411023.00
04/20/2016 16:15,2,3.922,ACTIVE,215.32,422.90,59.970,1461183303,"274151322000094","219011344069620",38.49,41.80,0,394.35,457.17,151.5,144.3,0.592,523987.4,523987.4,21819,0,0,0,L,1151911521,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183313,411024.00
04/20/2016 16:15,2,6.246,ACTIVE,220.74,368.50,59.981,1461183303,"201051344000579","219011344069620",29.22,32.00,0,342.05,412.68,184.8,176.4,0.893,382632.6,382632.6,7555,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183314,411025.00
04/20/2016 16:15,2,6.189,ACTIVE,217.35,361.89,59.965,1461183303,"201051344000890","219011344069620",28.57,32.20,0,336.94,406.07,179.1,170.9,0.818,379496.5,379496.5,31975,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183315,411026.00
04/20/2016 16:15,2,6.143,ACTIVE,218.03,364.29,59.975,1461183303,"201051344000438","219011344069620",28.96,33.80,0,336.34,410.28,180.1,171.9,0.849,381650.6,381650.6,31981,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183316,411027.00
04/20/2016 16:15,2,6.094,ACTIVE,217.58,362.49,59.959,1461183303,"201051344000417","219011344069620",28.69,32.60,0,336.64,404.87,177.0,168.9,0.840,374758.9,374758.9,32131,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183317,411028.00
04/20/2016 16:15,2,5.873,ACTIVE,214.87,370.00,59.954,1461183303,"274151322000083","219011344069620",28.27,44.00,0,337.24,390.44,168.0,160.2,0.667,646977.5,646977.5,20965,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183318,411029.00
04/20/2016 16:15,2,6.088,ACTIVE,215.77,370.30,59.959,1461183303,"274151322000076","219011344069620",28.86,43.20,0,337.24,393.45,178.0,169.9,0.703,688313.1,688313.1,20965,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183319,411030.00
04/20/2016 16:15,2,6.201,ACTIVE,219.16,364.89,59.959,1461183303,"201051344000868","219011344069620",28.51,33.00,0,342.35,411.18,178.9,170.8,0.813,368213.6,368213.6,27214,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183319,411031.00
04/20/2016 16:15,2,6.139,ACTIVE,214.87,370.30,59.959,1461183303,"274151322000095","219011344069620",28.65,44.50,0,337.84,393.45,178.1,170.0,0.672,681312.1,681312.1,20865,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183320,411032.00
04/20/2016 16:15,2,6.250,ACTIVE,220.52,369.70,59.944,1461183303,"201051344000988","219011344069620",28.37,32.60,0,340.85,411.18,179.5,171.3,0.831,365569.0,365569.0,27502,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183321,411033.00
04/20/2016 16:15,2,6.189,ACTIVE,218.03,362.79,59.965,1461183303,"201051344001025","219011344069620",28.82,34.80,0,336.64,405.77,180.6,172.4,0.809,379233.7,379233.7,32023,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183322,411034.00
04/20/2016 16:15,2,6.152,ACTIVE,220.52,370.00,59.970,1461183303,"201051344000458","219011344069620",29.08,35.80,0,342.65,412.08,181.2,173.0,0.866,376174.8,376174.8,27426,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183323,411035.00
04/20/2016 16:15,2,6.230,ACTIVE,220.97,369.70,59.965,1461183303,"201051344000853","219011344069620",28.47,33.00,0,342.05,413.59,179.6,171.4,0.840,374649.3,374649.3,27020,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183324,411036.00
04/20/2016 16:15,2,6.178,ACTIVE,217.13,364.29,59.965,1461183303,"201051344000685","219011344069620",28.94,32.80,0,336.04,407.27,181.0,172.8,0.884,381211.0,381211.0,31849,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183325,411037.00
04/20/2016 16:15,2,6.150,ACTIVE,218.26,363.39,60.002,1461183303,"201051344000917","219011344069620",28.77,35.60,0,336.04,405.47,179.2,171.0,0.844,378309.0,378309.0,31851,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183326,411038.00
04/20/2016 16:15,2,6.166,ACTIVE,217.13,361.89,59.954,1461183303,"201051344001145","219011344069620",28.92,31.00,0,336.34,406.07,180.6,172.4,0.840,383465.3,383465.3,31712,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183327,411039.00
04/20/2016 16:15,2,6.191,ACTIVE,218.48,363.99,59.970,1461183303,"201051344000651","219011344069620",28.59,38.00,0,337.84,409.68,179.2,171.1,0.813,375425.3,375425.3,32078,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183328,411040.00
04/20/2016 16:15,2,5.668,ACTIVE,214.87,365.80,59.970,1461183303,"274151322000088","219011344069620",27.08,41.00,0,337.84,388.04,155.4,148.1,0.592,626424.0,626424.0,20647,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183329,411041.00
04/20/2016 16:15,2,3.840,ACTIVE,216.00,421.10,59.959,1461183303,"274151322000068","219011344069620",39.08,41.80,0,395.55,456.27,152.6,145.3,0.570,523677.8,523677.8,22026,0,0,0,L,1151911521,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183329,411042.00
04/20/2016 16:15,2,6.119,ACTIVE,217.80,362.49,59.981,1461183303,"201051344001135","219011344069620",28.77,35.60,0,336.34,405.47,178.1,170.0,0.818,371782.8,371782.8,32030,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183330,411043.00
04/20/2016 16:15,2,6.180,ACTIVE,218.71,366.40,59.959,1461183303,"201051344000594","219011344069620",29.38,32.00,0,337.84,412.68,183.9,175.6,0.835,379426.4,379426.4,27462,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183331,411044.00
04/20/2016 16:15,2,6.154,ACTIVE,218.26,362.49,59.944,1461183303,"201051344001203","219011344069620",28.59,34.80,0,337.84,408.78,178.1,170.0,0.826,378382.6,378382.6,32031,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183332,411045.00
04/20/2016 16:15,2,5.719,ACTIVE,215.09,364.29,59.954,1461183303,"274151322000054","219011344069620",27.12,43.20,0,337.84,388.64,157.0,149.6,0.601,640174.6,640174.6,20672,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183333,411046.00
04/20/2016 16:15,2,6.125,ACTIVE,219.39,363.99,59.970,1461183303,"201051344000867","219011344069620",28.84,35.40,0,342.35,411.18,178.9,170.7,0.818,367557.1,367557.1,27467,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183334,411047.00
04/20/2016 16:15,2,5.945,ACTIVE,218.48,363.69,59.975,1461183303,"201051344001093","219011344069620",28.82,32.80,0,336.34,405.47,173.4,165.5,0.787,377239.4,377239.4,31903,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183335,411048.00
04/20/2016 16:15,2,6.160,ACTIVE,220.06,369.10,59.949,1461183303,"201051344000900","219011344069620",28.80,35.40,0,342.35,411.48,179.7,171.5,0.813,382991.6,382991.6,26854,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183336,411049.00
04/20/2016 16:15,2,6.051,ACTIVE,219.84,367.00,59.965,1461183303,"201051344000648","219011344069620",29.00,34.30,0,342.35,412.08,177.6,169.5,0.818,375461.6,375461.6,27159,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183337,411050.00
04/20/2016 16:15,2,6.158,ACTIVE,220.29,368.80,59.938,1461183303,"201051344000569","219011344069620",28.49,34.00,0,342.05,411.18,177.6,169.5,0.840,384205.9,384205.9,26787,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183338,411051.00
04/20/2016 16:15,2,6.137,ACTIVE,220.52,367.90,59.965,1461183303,"201051344000983","219011344069620",28.88,34.30,0,342.35,411.78,179.4,171.2,0.840,375812.0,375812.0,27259,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183339,411052.00
04/20/2016 16:15,2,6.109,ACTIVE,220.52,366.70,59.965,1461183303,"201051344001158","219011344069620",28.88,32.00,0,340.85,411.18,178.6,170.5,0.835,370553.4,370553.4,27520,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183339,411053.00
04/20/2016 16:15,2,6.105,ACTIVE,220.52,367.60,59.954,1461183303,"201051344000576","219011344069620",28.49,34.80,0,341.45,410.88,176.1,168.0,0.809,377362.8,377362.8,26933,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183340,411054.00
04/20/2016 16:15,2,5.643,ACTIVE,215.32,361.59,59.986,1461183303,"274151322000087","219011344069620",27.21,48.30,0,338.14,387.44,155.5,148.1,0.588,614307.4,614307.4,20747,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461183341,411055.00
04/20/2016 16:30,2,5.971,ACTIVE,219.84,364.59,59.975,1461184203,"201051344000645","219011344069620",28.92,36.30,0,343.25,407.27,174.8,166.7,0.809,376996.9,376996.9,27076,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184204,411056.00
04/20/2016 16:30,2,5.488,ACTIVE,214.64,367.00,59.933,1461184203,"274151322000085","219011344069620",27.00,42.30,0,338.74,385.03,150.1,142.9,0.575,642890.1,642890.1,20685,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184205,411057.00
04/20/2016 16:30,2,5.984,ACTIVE,219.39,367.30,60.007,1461184203,"201051344000633","219011344069620",29.12,32.80,0,341.75,408.78,176.5,168.4,0.831,367880.2,367880.2,27535,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184206,411058.00
04/20/2016 16:30,2,6.010,ACTIVE,220.52,367.30,59.975,1461184203,"201051344000469","219011344069620",28.65,30.30,0,341.75,408.48,174.3,166.3,0.813,369138.5,369138.5,27481,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184207,411059.00
04/20/2016 16:30,2,5.922,ACTIVE,217.13,361.59,59.965,1461184203,"201051344000646","219011344069620",29.06,30.80,0,336.34,403.37,174.3,166.3,0.835,373404.4,373404.4,32039,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184208,411060.00
04/20/2016 16:30,2,5.584,ACTIVE,214.87,363.69,59.965,1461184203,"274151322000052","219011344069620",28.61,41.30,0,337.54,388.04,161.6,154.1,0.636,652811.0,652811.0,20908,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184209,411061.00
04/20/2016 16:30,2,6.135,ACTIVE,218.48,363.99,59.965,1461184203,"201051344000585","219011344069620",28.82,33.50,0,336.64,403.67,179.2,171.0,0.840,379356.0,379356.0,32043,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184210,411062.00
04/20/2016 16:30,2,5.861,ACTIVE,218.26,363.69,59.986,1461184203,"201051344000582","219011344069620",29.14,34.30,0,336.64,403.37,173.0,165.1,0.787,370752.7,370752.7,32014,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184212,411063.00
04/20/2016 16:30,2,5.834,ACTIVE,217.35,361.89,59.922,1461184203,"201051344000955","219011344069620",29.38,33.50,0,337.24,403.37,173.6,165.6,0.818,382391.5,382391.5,31953,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184213,411064.00
04/20/2016 16:30,2,3.695,ACTIVE,214.64,420.20,59.970,1461184203,"274151322000094","219011344069620",39.22,41.50,0,399.76,455.37,146.5,139.5,0.575,524023.2,524023.2,21820,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184214,411065.00
04/20/2016 16:30,2,5.945,ACTIVE,220.52,367.60,59.970,1461184203,"201051344000579","219011344069620",29.78,31.00,0,342.35,409.38,179.2,171.1,0.857,382676.3,382676.3,7556,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184215,411066.00
04/20/2016 16:30,2,5.883,ACTIVE,217.13,360.99,59.970,1461184203,"201051344000890","219011344069620",29.22,31.00,0,336.34,403.07,174.0,166.0,0.791,379538.8,379538.8,31976,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184216,411067.00
04/20/2016 16:30,2,5.855,ACTIVE,218.03,363.69,59.970,1461184203,"201051344000438","219011344069620",29.50,33.50,0,336.94,403.07,174.9,166.9,0.818,381693.2,381693.2,31982,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184217,411068.00
04/20/2016 16:30,2,5.906,ACTIVE,217.58,361.59,59.970,1461184203,"201051344000417","219011344069620",28.75,32.00,0,335.74,401.86,171.9,164.0,0.835,374800.7,374800.7,32132,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184218,411069.00
04/20/2016 16:30,2,5.566,ACTIVE,214.41,356.78,59.959,1461184203,"274151322000083","219011344069620",28.86,43.00,0,337.84,388.04,162.7,155.1,0.645,647017.2,647017.2,20966,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184218,411070.00
04/20/2016 16:30,2,5.867,ACTIVE,215.54,361.89,59.949,1461184203,"274151322000076","219011344069620",29.00,42.00,0,337.54,390.44,172.2,164.3,0.681,688355.2,688355.2,20966,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184219,411071.00
04/20/2016 16:30,2,5.900,ACTIVE,218.93,365.80,59.965,1461184203,"201051344000868","219011344069620",29.12,32.40,0,342.95,407.57,174.1,166.1,0.791,368256.0,368256.0,27215,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184220,411072.00
04/20/2016 16:30,2,5.877,ACTIVE,214.64,372.41,59.975,1461184203,"274151322000095","219011344069620",29.10,43.20,0,337.54,390.44,173.1,165.2,0.654,681354.3,681354.3,20866,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184221,411073.00
04/20/2016 16:30,2,6.068,ACTIVE,220.29,367.90,59.970,1461184203,"201051344000988","219011344069620",28.49,32.00,0,341.75,408.18,175.1,167.1,0.822,365611.6,365611.6,27503,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184222,411074.00
04/20/2016 16:30,2,6.035,ACTIVE,218.26,361.89,59.981,1461184203,"201051344001025","219011344069620",28.88,34.00,0,336.94,402.77,176.7,168.6,0.795,379276.6,379276.6,32024,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184223,411075.00
04/20/2016 16:30,2,5.992,ACTIVE,220.06,365.80,59.975,1461184203,"201051344000458","219011344069620",29.06,35.00,0,342.35,409.08,176.5,168.4,0.840,376217.8,376217.8,27427,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184224,411076.00
04/20/2016 16:30,2,6.043,ACTIVE,220.74,368.50,59.970,1461184203,"201051344000853","219011344069620",28.63,32.00,0,342.65,407.57,175.2,167.2,0.835,374692.0,374692.0,27021,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184225,411077.00
04/20/2016 16:30,2,5.961,ACTIVE,217.35,361.29,59.981,1461184203,"201051344000685","219011344069620",29.14,31.50,0,336.04,402.77,175.9,167.8,0.849,381253.9,381253.9,31850,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184226,411078.00
04/20/2016 16:30,2,5.932,ACTIVE,218.26,362.49,59.981,1461184203,"201051344000917","219011344069620",29.14,34.80,0,336.64,402.16,174.9,166.9,0.818,378351.6,378351.6,31852,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184227,411079.00
04/20/2016 16:30,2,5.893,ACTIVE,217.35,363.69,59.933,1461184203,"201051344001145","219011344069620",29.60,30.80,0,336.64,403.37,176.6,168.5,0.826,383508.3,383508.3,31713,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184228,411080.00
04/20/2016 16:30,2,5.957,ACTIVE,218.71,364.59,59.975,1461184203,"201051344000651","219011344069620",29.04,37.00,0,337.84,406.07,175.0,167.0,0.800,375468.0,375468.0,32079,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184228,411081.00
04/20/2016 16:30,2,5.463,ACTIVE,214.41,352.27,59.954,1461184203,"274151322000088","219011344069620",27.41,40.60,0,337.54,385.63,151.6,144.4,0.570,626460.9,626460.9,20648,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184229,411082.00
04/20/2016 16:30,2,3.695,ACTIVE,215.54,424.11,59.975,1461184203,"274151322000068","219011344069620",39.48,41.50,0,396.45,455.97,148.2,141.1,0.561,523713.8,523713.8,22027,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184230,411083.00
04/20/2016 16:30,2,5.953,ACTIVE,218.03,362.79,59.975,1461184203,"201051344001135","219011344069620",28.86,35.20,0,335.74,402.46,174.1,166.1,0.804,371825.2,371825.2,32031,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184231,411084.00
04/20/2016 16:30,2,6.021,ACTIVE,218.48,365.49,59.970,1461184203,"201051344000594","219011344069620",29.44,31.30,0,336.94,408.48,179.6,171.4,0.818,379470.2,379470.2,27463,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184232,411085.00
04/20/2016 16:30,2,5.891,ACTIVE,218.26,364.29,59.981,1461184203,"201051344001203","219011344069620",29.16,34.00,0,337.84,403.07,173.9,165.9,0.809,378425.0,378425.0,32032,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184233,411086.00
04/20/2016 16:30,2,5.520,ACTIVE,214.64,370.30,59.981,1461184203,"274151322000054","219011344069620",27.43,42.00,0,338.14,385.93,153.3,146.0,0.588,640211.9,640211.9,20673,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184234,411087.00
04/20/2016 16:30,2,5.986,ACTIVE,219.16,364.89,59.949,1461184203,"201051344000867","219011344069620",28.86,34.00,0,343.25,406.97,175.1,167.0,0.800,367599.7,367599.7,27468,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184235,411088.00
04/20/2016 16:30,2,5.719,ACTIVE,218.26,362.49,59.996,1461184203,"201051344001093","219011344069620",29.24,31.50,0,336.94,400.96,169.3,161.5,0.769,377280.8,377280.8,31904,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184236,411089.00
04/20/2016 16:30,2,5.979,ACTIVE,219.61,364.59,59.981,1461184203,"201051344000900","219011344069620",28.98,34.50,0,342.35,408.48,175.4,167.4,0.791,383034.4,383034.4,26855,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184237,411090.00
04/20/2016 16:30,2,5.871,ACTIVE,219.84,366.10,59.996,1461184203,"201051344000648","219011344069620",29.20,33.30,0,343.25,408.78,173.8,165.8,0.795,375504.0,375504.0,27160,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184238,411091.00
04/20/2016 16:30,2,5.936,ACTIVE,220.06,365.80,59.991,1461184203,"201051344000569","219011344069620",28.90,32.40,0,342.65,408.18,173.7,165.7,0.787,384248.2,384248.2,26788,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184239,411092.00
04/20/2016 16:30,2,5.992,ACTIVE,220.06,367.30,59.986,1461184203,"201051344000983","219011344069620",29.00,33.80,0,342.65,408.78,175.9,167.9,0.826,375854.8,375854.8,27260,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184240,411093.00
04/20/2016 16:30,2,5.945,ACTIVE,220.52,366.40,59.991,1461184203,"201051344001158","219011344069620",29.04,31.50,0,342.65,408.18,175.0,167.0,0.818,370596.0,370596.0,27521,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184241,411094.00
04/20/2016 16:30,2,5.883,ACTIVE,220.06,366.10,59.986,1461184203,"201051344000576","219011344069620",28.96,34.30,0,342.05,407.87,172.5,164.6,0.813,377404.8,377404.8,26934,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184241,411095.00
04/20/2016 16:30,2,5.500,ACTIVE,214.64,368.50,60.028,1461184203,"274151322000087","219011344069620",27.37,47.30,0,338.14,385.63,152.3,145.1,0.575,614344.4,614344.4,20748,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184242,411096.00
04/20/2016 16:30,2,5.736,ACTIVE,217.13,362.19,59.981,1461184203,"201051344001230","219011344069620",29.74,29.00,0,337.54,403.07,172.7,164.8,0.804,377200.8,377200.8,31837,0,0,0,L,1122011218,1,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461184243,411097.00
04/20/2016 16:45,2,5.547,ACTIVE,219.39,363.69,59.965,1461185104,"201051344000645","219011344069620",28.82,35.20,0,343.55,406.37,161.9,154.3,0.738,377037.8,377037.8,27077,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185105,411098.00
04/20/2016 16:45,2,5.070,ACTIVE,214.64,360.38,59.959,1461185104,"274151322000085","219011344069620",27.27,40.80,0,337.84,383.83,140.1,133.3,0.535,642925.3,642925.3,20686,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185106,411099.00
04/20/2016 16:45,2,5.551,ACTIVE,218.71,363.39,59.975,1461185104,"201051344000633","219011344069620",29.06,31.30,0,339.95,407.27,163.4,155.8,0.769,367921.5,367921.5,27536,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185106,411100.00
04/20/2016 16:45,2,5.535,ACTIVE,219.61,363.99,59.954,1461185104,"201051344000469","219011344069620",28.82,29.00,0,339.04,408.18,161.6,154.0,0.765,369179.4,369179.4,27482,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185107,411101.00
04/20/2016 16:45,2,5.463,ACTIVE,216.45,360.08,60.002,1461185104,"201051344000646","219011344069620",29.34,29.80,0,336.64,402.77,162.3,154.7,0.769,373445.4,373445.4,32040,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185108,411102.00
04/20/2016 16:45,2,5.121,ACTIVE,214.64,353.77,59.954,1461185104,"274151322000052","219011344069620",29.08,39.80,0,336.94,385.93,150.8,143.6,0.592,652849.0,652849.0,20909,0,0,0,L,1151911521,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185110,411103.00
04/20/2016 16:45,2,5.680,ACTIVE,217.58,362.19,59.949,1461185104,"201051344000585","219011344069620",29.02,32.00,0,336.34,402.16,166.9,159.2,0.787,379398.1,379398.1,32044,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185111,411104.00
04/20/2016 16:45,2,5.391,ACTIVE,216.45,359.48,59.959,1461185104,"201051344001230","219011344069620",29.24,29.30,0,336.94,402.16,159.6,152.1,0.738,377239.8,377239.8,31838,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185112,411105.00
04/20/2016 16:45,2,5.354,ACTIVE,218.03,359.18,59.959,1461185104,"201051344000582","219011344069620",29.48,34.30,0,336.64,402.16,159.8,152.3,0.734,370793.3,370793.3,32015,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185112,411106.00
04/20/2016 16:45,2,5.457,ACTIVE,216.67,360.38,59.991,1461185104,"201051344000955","219011344069620",29.10,32.60,0,337.54,401.56,160.8,153.2,0.760,382432.3,382432.3,31954,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185113,411107.00
04/20/2016 16:45,2,3.473,ACTIVE,214.41,415.69,59.954,1461185104,"274151322000094","219011344069620",38.70,40.20,0,398.56,456.87,136.8,130.1,0.530,524057.5,524057.5,21821,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185114,411108.00
04/20/2016 16:45,2,5.490,ALERT,219.84,365.19,59.954,1461185104,"201051344000579","219011344069620",29.86,30.30,0,308.99,412.38,166.0,158.3,0.773,382718.2,382718.2,7557,0,0,0,L,1122011218,0,124.94,124.72,0002,23,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185116,411109.00
04/20/2016 16:45,2,5.447,ACTIVE,216.45,358.58,59.965,1461185104,"201051344000890","219011344069620",29.24,30.50,0,337.54,402.16,161.2,153.6,0.738,379579.7,379579.7,31977,0,0,0,L,1122011218,0,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185117,411110.00
04/20/2016 16:45,2,5.408,ACTIVE,217.35,363.39,59.917,1461185104,"201051344000438","219011344069620",29.64,32.20,0,336.94,401.56,162.2,154.6,0.769,381734.3,381734.3,31983,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185118,411111.00
04/20/2016 16:45,2,5.389,ACTIVE,216.90,359.78,59.959,1461185104,"201051344000417","219011344069620",29.16,31.00,0,336.34,401.26,159.1,151.6,0.760,374841.0,374841.0,32133,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185119,411112.00
04/20/2016 16:45,2,5.146,ACTIVE,214.19,365.19,59.959,1461185104,"274151322000083","219011344069620",29.04,42.00,0,333.93,385.63,151.3,144.1,0.601,647055.4,647055.4,20967,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185120,411113.00
04/20/2016 16:45,2,5.404,ACTIVE,215.09,351.97,59.949,1461185104,"274151322000076","219011344069620",29.32,40.80,0,338.74,388.94,160.4,152.9,0.636,688395.8,688395.8,20967,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185121,411114.00
04/20/2016 16:45,2,5.518,ACTIVE,218.48,363.09,59.965,1461185104,"201051344000868","219011344069620",28.82,31.50,0,339.04,405.47,161.1,153.6,0.729,368296.9,368296.9,27216,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185122,411115.00
04/20/2016 16:45,2,5.395,ACTIVE,214.41,354.97,59.959,1461185104,"274151322000095","219011344069620",29.40,41.80,0,334.24,388.34,160.8,153.2,0.610,681395.1,681395.1,20867,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185123,411116.00
04/20/2016 16:45,2,5.514,ALERT,219.61,363.99,59.959,1461185104,"201051344000988","219011344069620",28.98,31.00,0,291.85,407.87,161.9,154.3,0.747,365652.6,365652.6,27504,0,0,0,L,1122011218,0,124.72,124.94,0002,26,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185125,411117.00
04/20/2016 16:45,2,5.584,ACTIVE,217.58,360.99,59.922,1461185104,"201051344001025","219011344069620",28.94,33.00,0,337.24,401.86,163.6,156.0,0.725,379318.2,379318.2,32025,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185126,411118.00
04/20/2016 16:45,2,5.523,ACTIVE,219.39,363.99,59.996,1461185104,"201051344000458","219011344069620",29.18,34.00,0,339.95,408.18,163.2,155.6,0.778,376259.3,376259.3,27428,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185127,411119.00
04/20/2016 16:45,2,5.518,ACTIVE,220.06,365.80,59.965,1461185104,"201051344000853","219011344069620",29.02,31.30,0,342.95,406.97,162.1,154.5,0.760,374733.1,374733.1,27022,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185128,411120.00
04/20/2016 16:45,2,5.402,ACTIVE,216.45,359.48,59.959,1461185104,"201051344000685","219011344069620",29.70,31.30,0,337.24,401.56,162.5,154.9,0.795,381295.3,381295.3,31851,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185128,411121.00
04/20/2016 16:45,2,5.490,ACTIVE,217.58,359.48,59.949,1461185104,"201051344000917","219011344069620",29.06,33.80,0,336.64,402.16,161.7,154.1,0.756,378392.7,378392.7,31853,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185129,411122.00
04/20/2016 16:45,2,5.449,ACTIVE,216.67,358.58,59.949,1461185104,"201051344001145","219011344069620",29.52,30.00,0,336.34,402.46,163.0,155.4,0.760,383549.8,383549.8,31714,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185130,411123.00
04/20/2016 16:45,2,5.477,ACTIVE,217.80,360.69,59.954,1461185104,"201051344000651","219011344069620",29.20,36.00,0,337.54,401.86,162.0,154.4,0.738,375509.2,375509.2,32080,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185131,411124.00
04/20/2016 16:45,2,5.029,ACTIVE,213.96,366.10,59.944,1461185104,"274151322000088","219011344069620",27.57,39.00,0,336.94,384.13,140.4,133.6,0.535,626496.5,626496.5,20649,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185132,411125.00
04/20/2016 16:45,2,3.471,ACTIVE,215.32,433.12,59.949,1461185104,"274151322000068","219011344069620",39.32,40.20,0,399.46,455.67,138.1,131.4,0.526,523748.5,523748.5,22028,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185133,411126.00
04/20/2016 16:45,2,5.420,ACTIVE,217.35,359.78,59.954,1461185104,"201051344001135","219011344069620",29.32,34.00,0,336.94,401.56,160.8,153.3,0.725,371866.0,371866.0,32032,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185134,411127.00
04/20/2016 16:45,2,5.543,ALERT,218.03,361.89,59.954,1461185104,"201051344000594","219011344069620",29.50,30.00,0,307.48,409.08,165.5,157.8,0.760,379512.2,379512.2,27464,0,0,0,L,1122011218,0,124.04,124.04,0002,25,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185136,411128.00
04/20/2016 16:45,2,5.410,ACTIVE,217.80,360.69,59.954,1461185104,"201051344001203","219011344069620",29.20,33.80,0,338.14,401.56,160.0,152.5,0.747,378465.9,378465.9,32033,0,0,0,L,1122011218,0,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185137,411129.00
04/20/2016 16:45,2,5.102,ACTIVE,214.41,350.17,59.965,1461185104,"274151322000054","219011344069620",27.51,41.00,0,336.94,383.83,142.1,135.2,0.544,640248.0,640248.0,20674,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185137,411130.00
04/20/2016 16:45,2,5.535,ACTIVE,218.71,361.89,59.954,1461185104,"201051344000867","219011344069620",28.77,34.00,0,338.74,404.57,161.3,153.7,0.734,367640.8,367640.8,27469,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185138,411131.00
04/20/2016 16:45,2,5.232,ACTIVE,217.58,360.99,59.970,1461185104,"201051344001093","219011344069620",29.42,31.30,0,337.24,400.06,156.0,148.6,0.720,377320.6,377320.6,31905,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185139,411132.00
04/20/2016 16:45,2,5.541,ACTIVE,219.16,363.09,59.965,1461185104,"201051344000900","219011344069620",28.86,33.50,0,342.05,407.27,162.1,154.5,0.738,383075.6,383075.6,26856,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185140,411133.00
04/20/2016 16:45,2,5.465,ACTIVE,219.16,363.09,59.970,1461185104,"201051344000648","219011344069620",29.00,32.80,0,342.95,407.87,160.4,152.9,0.742,375544.7,375544.7,27161,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185141,411134.00
04/20/2016 16:45,2,5.547,ACTIVE,219.61,364.29,59.965,1461185104,"201051344000569","219011344069620",28.57,32.00,0,339.04,406.67,160.5,153.0,0.738,384289.0,384289.0,26789,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185142,411135.00
04/20/2016 16:45,2,5.529,ACTIVE,219.39,364.89,59.954,1461185104,"201051344000983","219011344069620",29.06,32.20,0,339.95,407.57,162.8,155.3,0.765,375896.1,375896.1,27261,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185143,411136.00
04/20/2016 16:45,2,5.449,ALERT,219.61,363.39,59.975,1461185104,"201051344001158","219011344069620",29.26,29.80,0,301.17,407.87,161.4,153.9,0.756,370636.9,370636.9,27522,0,0,0,L,1122011218,0,124.72,124.72,0002,28,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185145,411137.00
04/20/2016 16:45,2,5.482,ACTIVE,219.61,363.99,59.949,1461185104,"201051344000576","219011344069620",28.65,33.00,0,342.95,407.27,159.1,151.6,0.734,377445.3,377445.3,26935,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185146,411138.00
04/20/2016 16:45,2,5.047,ACTIVE,214.64,357.08,59.954,1461185104,"274151322000087","219011344069620",27.61,46.00,0,337.54,383.53,141.0,134.2,0.535,614380.2,614380.2,20749,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461185146,411139.00
04/20/2016 17:00,2,5.391,ACTIVE,219.16,362.19,60.012,1461186003,"201051344000645","219011344069620",29.26,33.30,0,321.61,402.77,159.7,152.2,0.720,377074.0,377074.0,27078,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186004,411140.00
04/20/2016 17:00,2,4.945,ACTIVE,215.09,362.49,59.944,1461186003,"274151322000085","219011344069620",27.83,38.40,0,332.13,379.92,139.4,132.6,0.535,642956.4,642956.4,20687,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186005,411141.00
04/20/2016 17:00,2,5.447,ACTIVE,218.71,363.39,59.991,1461186003,"201051344000633","219011344069620",29.62,29.30,0,323.11,402.46,163.3,155.7,0.773,367958.0,367958.0,27537,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186006,411142.00
04/20/2016 17:00,2,5.465,ACTIVE,219.84,363.69,59.986,1461186003,"201051344000469","219011344069620",29.52,27.80,0,321.61,403.37,163.3,155.7,0.769,369215.5,369215.5,27483,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186007,411143.00
04/20/2016 17:00,2,5.449,ACTIVE,217.35,360.38,60.007,1461186003,"201051344000646","219011344069620",29.94,28.00,0,318.00,398.86,165.2,157.5,0.791,373481.6,373481.6,32041,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186008,411144.00
04/20/2016 17:00,2,5.176,ACTIVE,215.09,368.20,59.938,1461186003,"274151322000052","219011344069620",29.26,36.80,0,330.03,383.53,153.5,146.2,0.601,652882.5,652882.5,20910,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186009,411145.00
04/20/2016 17:00,2,5.754,ACTIVE,218.71,363.99,59.996,1461186003,"201051344000585","219011344069620",29.58,29.80,0,319.21,399.16,172.3,164.4,0.791,379435.5,379435.5,32045,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186010,411146.00
04/20/2016 17:00,2,5.447,ACTIVE,217.35,361.29,59.986,1461186003,"201051344001230","219011344069620",29.98,27.00,0,318.91,397.96,165.4,157.7,0.765,377275.4,377275.4,31839,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186011,411147.00
04/20/2016 17:00,2,5.504,ACTIVE,218.71,362.19,59.996,1461186003,"201051344000582","219011344069620",29.80,32.20,0,319.21,398.86,166.0,158.3,0.756,370829.0,370829.0,32016,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186012,411148.00
04/20/2016 17:00,2,5.393,ACTIVE,217.58,360.38,59.991,1461186003,"201051344000955","219011344069620",30.34,30.50,0,318.00,398.26,165.6,157.9,0.778,382468.2,382468.2,31955,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186013,411149.00
04/20/2016 17:00,2,3.471,ACTIVE,215.09,428.61,59.986,1461186003,"274151322000094","219011344069620",39.46,38.20,0,337.24,454.76,138.2,131.4,0.539,524087.6,524087.6,21822,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186014,411150.00
04/20/2016 17:00,2,5.586,ACTIVE,220.06,363.39,59.996,1461186003,"201051344000579","219011344069620",30.24,27.80,0,324.32,404.27,171.1,163.2,0.804,382755.4,382755.4,7559,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186015,411151.00
04/20/2016 17:00,2,5.508,ACTIVE,217.35,362.79,59.996,1461186003,"201051344000890","219011344069620",29.80,29.30,0,319.81,398.56,166.4,158.7,0.769,379615.7,379615.7,31978,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186016,411152.00
04/20/2016 17:00,2,5.482,ACTIVE,218.03,362.79,60.002,1461186003,"201051344000438","219011344069620",30.02,30.30,0,319.81,398.56,166.7,158.9,0.782,381770.5,381770.5,31984,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186017,411153.00
04/20/2016 17:00,2,5.420,ACTIVE,217.80,360.08,59.996,1461186003,"201051344000417","219011344069620",29.80,29.50,0,318.30,397.96,163.6,156.0,0.769,374876.6,374876.6,32134,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186018,411154.00
04/20/2016 17:00,2,5.115,ACTIVE,214.87,358.58,59.986,1461186003,"274151322000083","219011344069620",29.22,38.40,0,329.43,380.52,151.3,144.1,0.601,647089.1,647089.1,20968,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186019,411155.00
04/20/2016 17:00,2,5.189,ACTIVE,215.77,352.27,59.991,1461186003,"274151322000076","219011344069620",29.86,38.20,0,330.03,386.23,156.7,149.3,0.614,688431.5,688431.5,20968,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186019,411156.00
04/20/2016 17:00,2,5.369,ACTIVE,218.48,361.59,59.996,1461186003,"201051344000868","219011344069620",29.36,29.80,0,320.41,398.26,159.8,152.3,0.725,368332.9,368332.9,27217,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186020,411157.00
04/20/2016 17:00,2,4.951,ACTIVE,214.64,350.17,59.991,1461186003,"274151322000095","219011344069620",29.74,40.00,0,330.33,383.23,149.0,141.9,0.561,681430.9,681430.9,20868,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186021,411158.00
04/20/2016 17:00,2,5.432,ACTIVE,219.16,364.29,59.996,1461186003,"201051344000988","219011344069620",29.16,29.00,0,319.81,403.67,160.4,152.9,0.751,365688.8,365688.8,27506,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186022,411159.00
