ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 17:00,2,5.326,ACTIVE,217.80,359.18,59.938,1461186003,"201051344001025","219011344069620",29.38,31.00,0,319.51,399.16,158.5,151.1,0.725,379354.8,379354.8,32026,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186023,411160.00
04/20/2016 17:00,2,5.389,ACTIVE,219.16,363.09,60.034,1461186003,"201051344000458","219011344069620",29.58,32.20,0,322.21,403.37,161.5,153.9,0.765,376295.8,376295.8,27429,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186024,411161.00
04/20/2016 17:00,2,5.375,ACTIVE,219.84,365.49,59.986,1461186003,"201051344000853","219011344069620",29.58,29.50,0,326.12,403.67,161.1,153.5,0.756,374769.4,374769.4,27023,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186025,411162.00
04/20/2016 17:00,2,5.201,ACTIVE,217.35,361.89,59.981,1461186003,"201051344000685","219011344069620",29.68,29.50,0,318.30,398.56,156.3,149.0,0.756,381331.6,381331.6,31852,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186026,411163.00
04/20/2016 17:00,2,5.270,ACTIVE,218.26,360.08,59.991,1461186003,"201051344000917","219011344069620",29.64,32.20,0,320.41,398.26,158.1,150.7,0.751,378428.8,378428.8,31854,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186027,411164.00
04/20/2016 17:00,2,5.066,ACTIVE,217.13,359.48,59.986,1461186003,"201051344001145","219011344069620",29.90,27.80,0,320.41,399.76,153.2,146.0,0.720,383586.2,383586.2,31715,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186028,411165.00
04/20/2016 17:00,2,4.787,ACTIVE,218.03,358.28,59.981,1461186003,"201051344000651","219011344069620",29.60,33.80,0,321.01,398.26,143.4,136.5,0.650,375545.4,375545.4,32081,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186028,411166.00
04/20/2016 17:00,2,4.137,ACTIVE,214.19,352.87,59.986,1461186003,"274151322000088","219011344069620",27.91,36.00,0,329.43,380.82,116.9,110.9,0.438,626527.7,626527.7,20650,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186029,411167.00
04/20/2016 17:00,2,2.719,ACTIVE,215.32,418.09,59.991,1461186003,"274151322000068","219011344069620",39.12,37.50,0,337.84,455.06,107.3,101.7,0.407,523778.9,523778.9,22029,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186030,411168.00
04/20/2016 17:00,2,4.256,ACTIVE,217.35,355.88,59.965,1461186003,"201051344001135","219011344069620",29.66,32.40,0,319.81,398.26,127.8,121.5,0.597,371902.0,371902.0,32033,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186032,411169.00
04/20/2016 17:00,2,4.760,ACTIVE,217.35,360.08,59.986,1461186003,"201051344000594","219011344069620",30.12,29.00,0,320.11,400.06,145.2,138.3,0.681,379549.2,379549.2,27466,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186033,411170.00
04/20/2016 17:00,2,5.105,ACTIVE,218.26,360.08,60.007,1461186003,"201051344001203","219011344069620",29.42,31.50,0,319.51,397.66,152.4,145.1,0.712,378501.7,378501.7,32034,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186034,411171.00
04/20/2016 17:00,2,4.885,ACTIVE,214.87,348.96,59.981,1461186003,"274151322000054","219011344069620",28.37,38.00,0,329.73,380.52,140.3,133.5,0.535,640279.6,640279.6,20675,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186035,411172.00
04/20/2016 17:00,2,5.326,ACTIVE,218.48,360.38,59.991,1461186003,"201051344000867","219011344069620",29.74,31.30,0,321.01,398.26,160.5,153.0,0.738,367676.9,367676.9,27470,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186036,411173.00
04/20/2016 17:00,2,5.217,ACTIVE,218.26,360.69,59.991,1461186003,"201051344001093","219011344069620",29.64,29.50,0,319.81,396.45,156.5,149.1,0.712,377355.4,377355.4,31906,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186036,411174.00
04/20/2016 17:00,2,5.398,ACTIVE,219.16,363.69,59.991,1461186003,"201051344000900","219011344069620",29.38,32.00,0,320.71,403.37,160.8,153.3,0.734,383111.9,383111.9,26857,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186037,411175.00
04/20/2016 17:00,2,5.303,ACTIVE,219.16,363.39,59.986,1461186003,"201051344000648","219011344069620",29.82,31.00,0,319.21,403.07,160.3,152.8,0.738,375580.6,375580.6,27162,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186038,411176.00
04/20/2016 17:00,2,5.426,ACTIVE,219.39,363.99,59.970,1461186003,"201051344000569","219011344069620",29.34,29.80,0,320.11,402.46,161.2,153.6,0.747,384324.9,384324.9,26790,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186039,411177.00
04/20/2016 17:00,2,5.520,ACTIVE,219.39,363.69,59.975,1461186003,"201051344000983","219011344069620",29.28,30.50,0,323.41,403.37,163.8,156.1,0.769,375932.6,375932.6,27262,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186040,411178.00
04/20/2016 17:00,2,5.428,ACTIVE,219.61,364.29,59.991,1461186003,"201051344001158","219011344069620",29.52,28.00,0,320.71,403.07,162.2,154.6,0.760,370673.1,370673.1,27524,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186041,411179.00
04/20/2016 17:00,2,5.346,ACTIVE,219.61,364.59,59.981,1461186003,"201051344000576","219011344069620",29.50,32.20,0,321.01,403.07,159.7,152.2,0.742,377480.8,377480.8,26936,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186042,411180.00
04/20/2016 17:00,2,4.951,ACTIVE,215.09,362.19,59.970,1461186003,"274151322000087","219011344069620",28.15,43.40,0,330.93,379.92,141.1,134.2,0.530,614411.5,614411.5,20750,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186043,411181.00
04/20/2016 17:15,2,4.486,ACTIVE,218.71,360.69,59.975,1461186903,"201051344000645","219011344069620",29.34,32.00,0,325.52,400.66,133.3,126.8,0.614,377108.2,377108.2,27079,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186904,411182.00
04/20/2016 17:15,2,4.035,ACTIVE,215.09,347.76,59.965,1461186903,"274151322000085","219011344069620",28.05,37.00,0,333.03,379.02,114.6,108.7,0.438,642985.8,642985.8,20688,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186905,411183.00
04/20/2016 17:15,2,4.514,ACTIVE,218.26,360.99,59.970,1461186903,"201051344000633","219011344069620",29.42,28.80,0,320.71,399.76,134.5,127.9,0.632,367992.6,367992.6,27538,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186906,411184.00
04/20/2016 17:15,2,4.477,ACTIVE,218.93,360.38,59.975,1461186903,"201051344000469","219011344069620",29.44,27.00,0,321.31,402.46,133.4,126.8,0.632,369249.8,369249.8,27484,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186907,411185.00
04/20/2016 17:15,2,4.473,ACTIVE,216.90,358.58,59.981,1461186903,"201051344000646","219011344069620",29.40,27.30,0,320.11,399.16,133.2,126.6,0.632,373515.8,373515.8,32042,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186908,411186.00
04/20/2016 17:15,2,4.105,ACTIVE,214.87,357.98,59.949,1461186903,"274151322000052","219011344069620",29.34,35.60,0,332.43,383.53,121.9,115.8,0.473,652913.9,652913.9,20911,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186909,411187.00
04/20/2016 17:15,2,4.654,ACTIVE,218.03,358.88,59.965,1461186903,"201051344000585","219011344069620",29.44,29.00,0,322.21,400.06,138.7,132.0,0.654,379470.9,379470.9,32046,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186910,411188.00
04/20/2016 17:15,2,4.342,ACTIVE,216.90,356.78,59.975,1461186903,"201051344001230","219011344069620",29.78,26.30,0,320.11,398.86,131.0,124.5,0.601,377309.1,377309.1,31840,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186911,411189.00
04/20/2016 17:15,2,4.432,ACTIVE,217.80,359.48,59.996,1461186903,"201051344000582","219011344069620",29.44,31.30,0,320.11,398.86,132.2,125.6,0.597,370862.9,370862.9,32017,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186912,411190.00
04/20/2016 17:15,2,4.330,ACTIVE,216.90,356.78,59.970,1461186903,"201051344000955","219011344069620",30.00,29.80,0,318.61,398.26,131.6,125.0,0.632,382502.1,382502.1,31956,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186912,411191.00
04/20/2016 17:15,2,2.744,ACTIVE,214.87,424.71,59.965,1461186903,"274151322000094","219011344069620",39.54,38.00,0,397.96,455.06,109.5,103.8,0.424,524115.8,524115.8,21823,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186913,411192.00
04/20/2016 17:15,2,4.510,ACTIVE,218.93,360.38,60.012,1461186903,"201051344000579","219011344069620",29.98,27.30,0,323.72,403.67,137.0,130.3,0.641,382790.5,382790.5,7560,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186914,411193.00
04/20/2016 17:15,2,4.363,ACTIVE,216.90,356.18,59.991,1461186903,"201051344000890","219011344069620",30.02,27.50,0,321.61,398.56,132.6,126.1,0.601,379649.8,379649.8,31979,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186915,411194.00
04/20/2016 17:15,2,4.391,ACTIVE,217.58,356.78,59.981,1461186903,"201051344000438","219011344069620",29.84,29.00,0,319.81,398.86,132.7,126.2,0.610,381804.7,381804.7,31985,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186916,411195.00
04/20/2016 17:15,2,4.393,ACTIVE,217.13,356.18,59.959,1461186903,"201051344000417","219011344069620",29.46,28.30,0,320.41,397.05,131.0,124.5,0.601,374910.3,374910.3,32135,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186917,411196.00
04/20/2016 17:15,2,4.160,ACTIVE,214.64,363.09,59.970,1461186903,"274151322000083","219011344069620",29.34,37.30,0,330.93,379.92,123.6,117.4,0.482,647120.7,647120.7,20969,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186918,411197.00
04/20/2016 17:15,2,4.299,ACTIVE,215.77,351.07,60.002,1461186903,"274151322000076","219011344069620",29.94,37.00,0,332.43,385.63,130.2,123.8,0.517,688465.1,688465.1,20969,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186919,411198.00
04/20/2016 17:15,2,4.467,ACTIVE,218.03,358.88,59.975,1461186903,"201051344000868","219011344069620",29.36,28.50,0,319.51,397.66,132.8,126.3,0.605,368366.9,368366.9,27218,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186920,411199.00
04/20/2016 17:15,2,4.377,ACTIVE,214.64,364.29,59.970,1461186903,"274151322000095","219011344069620",29.74,38.60,0,332.43,382.63,131.8,125.2,0.499,681464.7,681464.7,20869,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186921,411200.00
04/20/2016 17:15,2,4.484,ACTIVE,218.93,361.29,59.975,1461186903,"201051344000988","219011344069620",29.44,27.80,0,322.21,403.67,133.7,127.1,0.628,365723.1,365723.1,27507,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186922,411201.00
04/20/2016 17:15,2,4.523,ACTIVE,217.58,356.78,59.975,1461186903,"201051344001025","219011344069620",29.56,30.00,0,323.11,398.26,135.5,128.8,0.605,379389.4,379389.4,32027,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186922,411202.00
04/20/2016 17:15,2,4.508,ACTIVE,218.71,359.78,59.970,1461186903,"201051344000458","219011344069620",29.56,30.80,0,321.61,402.46,135.0,128.3,0.645,376330.3,376330.3,27430,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186923,411203.00
04/20/2016 17:15,2,4.479,ACTIVE,219.39,362.49,59.981,1461186903,"201051344000853","219011344069620",29.54,27.80,0,320.11,402.77,134.1,127.5,0.628,374803.7,374803.7,27024,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186924,411204.00
04/20/2016 17:15,2,4.418,ACTIVE,216.90,356.48,59.970,1461186903,"201051344000685","219011344069620",29.90,28.50,0,318.30,397.96,133.7,127.2,0.645,381365.9,381365.9,31853,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186925,411205.00
04/20/2016 17:15,2,4.494,ACTIVE,217.80,359.48,59.975,1461186903,"201051344000917","219011344069620",29.28,31.00,0,322.51,397.35,133.3,126.8,0.632,378463.0,378463.0,31855,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186926,411206.00
04/20/2016 17:15,2,4.396,ACTIVE,216.90,356.48,59.970,1461186903,"201051344001145","219011344069620",30.16,27.00,0,322.81,397.96,134.3,127.7,0.632,383620.6,383620.6,31716,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186927,411207.00
04/20/2016 17:15,2,4.477,ACTIVE,218.03,358.58,59.975,1461186903,"201051344000651","219011344069620",29.52,32.60,0,320.71,397.66,133.8,127.2,0.610,375579.7,375579.7,32082,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186928,411208.00
04/20/2016 17:15,2,4.002,ACTIVE,214.87,356.78,59.944,1461186903,"274151322000088","219011344069620",28.19,35.40,0,330.63,379.92,114.1,108.2,0.433,626557.0,626557.0,20651,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186929,411209.00
04/20/2016 17:15,2,2.707,ACTIVE,215.77,436.73,59.986,1461186903,"274151322000068","219011344069620",40.22,37.50,0,399.16,456.27,110.5,104.8,0.415,523807.3,523807.3,22030,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186930,411210.00
04/20/2016 17:15,2,4.426,ACTIVE,217.58,356.78,59.975,1461186903,"201051344001135","219011344069620",29.58,30.80,0,319.21,397.35,132.6,126.1,0.614,371936.0,371936.0,32034,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186931,411211.00
04/20/2016 17:15,2,4.518,ACTIVE,217.35,358.88,59.965,1461186903,"201051344000594","219011344069620",29.86,27.80,0,320.41,399.46,136.5,129.8,0.628,379584.2,379584.2,27467,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186931,411212.00
04/20/2016 17:15,2,4.428,ACTIVE,217.80,357.98,59.986,1461186903,"201051344001203","219011344069620",29.50,30.50,0,320.71,397.96,132.3,125.8,0.610,378535.5,378535.5,32035,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186932,411213.00
04/20/2016 17:15,2,4.066,ACTIVE,214.87,363.39,59.965,1461186903,"274151322000054","219011344069620",28.23,37.00,0,330.33,379.32,116.3,110.4,0.446,640309.4,640309.4,20676,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186933,411214.00
04/20/2016 17:15,2,4.471,ACTIVE,218.03,358.58,59.944,1461186903,"201051344000867","219011344069620",29.48,30.30,0,321.01,397.35,133.5,126.9,0.610,367711.1,367711.1,27471,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186934,411215.00
04/20/2016 17:15,2,4.248,ACTIVE,217.80,359.18,60.007,1461186903,"201051344001093","219011344069620",29.72,28.30,0,322.51,396.15,127.8,121.4,0.583,377388.2,377388.2,31907,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186935,411216.00
04/20/2016 17:15,2,4.463,ACTIVE,218.48,361.29,59.954,1461186903,"201051344000900","219011344069620",29.60,30.50,0,322.51,400.36,133.8,127.2,0.614,383146.1,383146.1,26858,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186936,411217.00
04/20/2016 17:15,2,4.420,ACTIVE,218.48,359.18,59.970,1461186903,"201051344000648","219011344069620",29.60,30.00,0,322.51,402.46,132.6,126.0,0.605,375614.4,375614.4,27163,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186937,411218.00
04/20/2016 17:15,2,4.447,ACTIVE,218.48,359.18,59.933,1461186903,"201051344000569","219011344069620",29.48,29.80,0,321.91,402.16,132.7,126.1,0.614,384358.8,384358.8,26791,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186938,411219.00
04/20/2016 17:15,2,4.490,ACTIVE,218.93,360.69,59.981,1461186903,"201051344000983","219011344069620",29.66,29.50,0,322.81,402.46,134.8,128.2,0.641,375967.0,375967.0,27263,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186939,411220.00
04/20/2016 17:15,2,4.471,ACTIVE,218.71,360.69,59.991,1461186903,"201051344001158","219011344069620",29.44,27.50,0,322.81,401.86,133.2,126.7,0.628,370707.1,370707.1,27525,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186940,411221.00
04/20/2016 17:15,2,4.412,ACTIVE,218.93,361.29,60.012,1461186903,"201051344000576","219011344069620",29.36,30.80,0,323.41,402.46,131.1,124.6,0.610,377514.4,377514.4,26937,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186941,411222.00
04/20/2016 17:15,2,4.047,ACTIVE,215.32,361.29,59.981,1461186903,"274151322000087","219011344069620",28.29,41.50,0,331.53,378.12,115.8,109.9,0.429,614441.0,614441.0,20751,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461186941,411223.00
04/20/2016 17:30,2,4.057,ACTIVE,218.48,357.98,59.991,1461187803,"201051344000645","219011344069620",29.06,31.50,0,339.65,390.14,119.5,113.4,0.539,377138.1,377138.1,27080,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187804,411224.00
04/20/2016 17:30,2,3.580,ACTIVE,215.09,360.69,59.981,1461187803,"274151322000085","219011344069620",28.19,35.20,0,338.14,372.11,102.2,96.8,0.393,643011.5,643011.5,20689,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187805,411225.00
04/20/2016 17:30,2,4.031,ACTIVE,217.80,357.98,59.959,1461187803,"201051344000633","219011344069620",29.50,27.50,0,338.44,390.44,120.4,114.3,0.575,368022.8,368022.8,27539,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187806,411226.00
04/20/2016 17:30,2,3.947,ACTIVE,218.48,357.98,59.959,1461187803,"201051344000469","219011344069620",29.84,25.80,0,338.44,389.84,119.3,113.3,0.566,369279.7,369279.7,27485,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187807,411227.00
04/20/2016 17:30,2,3.973,ACTIVE,216.67,355.88,59.981,1461187803,"201051344000646","219011344069620",29.68,26.30,0,337.54,389.24,119.3,113.3,0.566,373545.8,373545.8,32043,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187808,411228.00
04/20/2016 17:30,2,3.645,ACTIVE,214.64,349.26,59.981,1461187803,"274151322000052","219011344069620",29.48,34.50,0,336.94,372.71,108.7,103.0,0.415,652941.3,652941.3,20912,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187809,411229.00
04/20/2016 17:30,2,4.184,ACTIVE,217.58,357.38,60.002,1461187803,"201051344000585","219011344069620",29.52,27.50,0,338.44,389.54,125.1,118.8,0.566,379502.2,379502.2,32047,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187810,411230.00
04/20/2016 17:30,2,3.836,ACTIVE,216.67,354.97,59.959,1461187803,"201051344001230","219011344069620",30.06,25.50,0,338.44,387.44,116.8,110.8,0.535,377338.5,377338.5,31841,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187811,411231.00
04/20/2016 17:30,2,3.945,ACTIVE,217.80,356.48,59.959,1461187803,"201051344000582","219011344069620",29.58,30.50,0,337.54,388.94,118.1,112.1,0.544,370892.5,370892.5,32018,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187812,411232.00
04/20/2016 17:30,2,3.836,ACTIVE,216.90,355.28,59.965,1461187803,"201051344000955","219011344069620",30.22,29.30,0,339.04,387.74,117.5,111.4,0.552,382531.6,382531.6,31957,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187813,411233.00
04/20/2016 17:30,2,2.438,ACTIVE,214.64,426.81,59.965,1461187803,"274151322000094","219011344069620",39.42,36.50,0,398.26,454.16,96.3,91.1,0.371,524140.2,524140.2,21824,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187814,411234.00
04/20/2016 17:30,2,4.010,ACTIVE,218.48,357.68,59.970,1461187803,"201051344000579","219011344069620",30.18,26.50,0,339.95,390.14,122.5,116.3,0.575,382821.2,382821.2,7561,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187815,411235.00
04/20/2016 17:30,2,3.965,ACTIVE,216.67,354.37,59.959,1461187803,"201051344000890","219011344069620",29.58,26.80,0,339.04,388.04,118.8,112.7,0.539,379679.7,379679.7,31980,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187816,411236.00
04/20/2016 17:30,2,3.873,ACTIVE,217.35,357.08,59.959,1461187803,"201051344000438","219011344069620",30.28,27.80,0,339.34,388.94,118.8,112.7,0.557,381834.5,381834.5,31986,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187817,411237.00
04/20/2016 17:30,2,3.893,ACTIVE,216.90,356.18,59.965,1461187803,"201051344000417","219011344069620",29.74,26.80,0,338.44,387.44,117.3,111.3,0.557,374939.7,374939.7,32136,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187818,411238.00
04/20/2016 17:30,2,3.699,ACTIVE,214.64,359.78,59.965,1461187803,"274151322000083","219011344069620",29.46,35.60,0,336.64,373.31,110.3,104.6,0.433,647148.5,647148.5,20970,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187819,411239.00
04/20/2016 17:30,2,3.834,ACTIVE,215.54,363.39,59.954,1461187803,"274151322000076","219011344069620",29.88,35.40,0,339.04,376.62,116.1,110.1,0.464,688494.3,688494.3,20970,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187820,411240.00
04/20/2016 17:30,2,3.990,ACTIVE,217.58,357.08,59.975,1461187803,"201051344000868","219011344069620",29.34,28.80,0,338.14,388.04,118.5,112.5,0.539,368396.8,368396.8,27219,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187821,411241.00
04/20/2016 17:30,2,3.896,ACTIVE,214.41,360.38,59.933,1461187803,"274151322000095","219011344069620",29.86,37.00,0,337.54,375.41,117.8,111.8,0.442,681494.4,681494.4,20870,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187822,411242.00
04/20/2016 17:30,2,3.953,ACTIVE,218.26,358.88,59.975,1461187803,"201051344000988","219011344069620",29.80,26.50,0,339.65,390.14,119.3,113.3,0.557,365753.2,365753.2,27508,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187823,411243.00
04/20/2016 17:30,2,4.051,ACTIVE,217.35,355.88,59.965,1461187803,"201051344001025","219011344069620",29.56,29.00,0,339.04,389.54,121.2,115.1,0.557,379419.9,379419.9,32028,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187823,411244.00
04/20/2016 17:30,2,4.068,ACTIVE,218.26,356.78,59.959,1461187803,"201051344000458","219011344069620",29.22,30.30,0,339.65,390.14,120.4,114.3,0.579,376360.7,376360.7,27431,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187824,411245.00
04/20/2016 17:30,2,4.033,ACTIVE,218.93,358.88,59.965,1461187803,"201051344000853","219011344069620",29.36,27.30,0,344.15,392.25,120.0,113.9,0.566,374833.8,374833.8,27025,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187825,411246.00
04/20/2016 17:30,2,3.947,ACTIVE,216.67,356.18,59.954,1461187803,"201051344000685","219011344069620",29.84,27.30,0,339.04,388.34,119.2,113.2,0.588,381395.9,381395.9,31854,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187826,411247.00
04/20/2016 17:30,2,3.990,ACTIVE,217.35,356.18,59.986,1461187803,"201051344000917","219011344069620",29.54,29.80,0,337.84,389.84,119.3,113.3,0.570,378493.0,378493.0,31856,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187827,411248.00
04/20/2016 17:30,2,3.949,ACTIVE,216.90,354.37,59.933,1461187803,"201051344001145","219011344069620",30.02,26.30,0,339.34,388.94,120.1,114.0,0.557,383650.8,383650.8,31717,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187828,411249.00
04/20/2016 17:30,2,3.998,ACTIVE,217.58,356.48,59.959,1461187803,"201051344000651","219011344069620",29.54,31.30,0,338.74,388.34,119.6,113.5,0.552,375609.8,375609.8,32083,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187829,411250.00
04/20/2016 17:30,2,3.512,ACTIVE,214.19,346.56,59.959,1461187803,"274151322000088","219011344069620",28.57,32.60,0,337.54,372.11,101.5,96.1,0.376,626582.6,626582.6,20652,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187830,411251.00
04/20/2016 17:30,2,2.295,ACTIVE,215.54,445.75,59.970,1461187803,"274151322000068","219011344069620",41.25,36.30,0,404.57,455.06,94.9,89.7,0.345,523832.0,523832.0,22031,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187831,411252.00
04/20/2016 17:30,2,3.926,ACTIVE,217.13,354.97,59.965,1461187803,"201051344001135","219011344069620",29.78,30.30,0,339.65,388.64,118.5,112.5,0.548,371965.8,371965.8,32035,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187832,411253.00
04/20/2016 17:30,2,3.963,ACTIVE,217.13,356.48,59.949,1461187803,"201051344000594","219011344069620",30.32,27.30,0,338.14,389.84,121.7,115.5,0.557,379614.8,379614.8,27468,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187832,411254.00
04/20/2016 17:30,2,3.926,ACTIVE,217.35,354.37,59.981,1461187803,"201051344001203","219011344069620",29.62,29.30,0,338.44,388.94,117.7,111.7,0.552,378565.2,378565.2,32036,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187833,411255.00
04/20/2016 17:30,2,3.570,ACTIVE,214.64,346.86,59.975,1461187803,"274151322000054","219011344069620",28.59,35.20,0,337.54,372.41,103.3,97.8,0.398,640335.4,640335.4,20677,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187834,411256.00
04/20/2016 17:30,2,3.969,ACTIVE,217.58,356.48,59.954,1461187803,"201051344000867","219011344069620",29.62,29.00,0,339.04,389.24,119.1,113.0,0.544,367741.0,367741.0,27472,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187835,411257.00
04/20/2016 17:30,2,3.762,ACTIVE,217.58,354.67,59.970,1461187803,"201051344001093","219011344069620",29.76,27.50,0,338.74,386.83,113.3,107.5,0.513,377416.8,377416.8,31908,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187836,411258.00
04/20/2016 17:30,2,3.975,ACTIVE,218.03,357.38,59.970,1461187803,"201051344000900","219011344069620",29.60,29.30,0,338.44,389.24,119.1,113.0,0.548,383176.1,383176.1,26859,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187837,411259.00
04/20/2016 17:30,2,3.887,ACTIVE,218.03,358.28,59.986,1461187803,"201051344000648","219011344069620",29.92,28.50,0,339.95,389.54,117.8,111.8,0.548,375644.1,375644.1,27164,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187838,411260.00
04/20/2016 17:30,2,3.938,ACTIVE,218.26,358.28,59.981,1461187803,"201051344000569","219011344069620",29.64,28.30,0,338.74,388.94,118.3,112.3,0.544,384388.6,384388.6,26792,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187839,411261.00
04/20/2016 17:30,2,4.055,ACTIVE,218.26,358.58,59.975,1461187803,"201051344000983","219011344069620",29.30,28.30,0,339.04,388.94,120.4,114.3,0.566,375997.4,375997.4,27264,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187840,411262.00
04/20/2016 17:30,2,3.996,ACTIVE,218.48,357.68,59.975,1461187803,"201051344001158","219011344069620",29.36,25.80,0,339.95,388.64,118.8,112.7,0.561,370737.1,370737.1,27526,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187841,411263.00
04/20/2016 17:30,2,3.926,ACTIVE,218.48,359.18,59.970,1461187803,"201051344000576","219011344069620",29.42,29.00,0,339.95,388.94,117.0,111.0,0.539,377543.9,377543.9,26938,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187842,411264.00
04/20/2016 17:30,2,3.604,ACTIVE,214.64,352.27,59.938,1461187803,"274151322000087","219011344069620",28.23,39.50,0,337.84,371.51,102.9,97.4,0.384,614467.0,614467.0,20752,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461187843,411265.00
04/20/2016 17:45,2,3.508,ACTIVE,217.13,354.67,59.970,1461188703,"201051344000645","219011344069620",29.20,30.30,0,339.34,384.13,103.8,98.2,0.468,377164.5,377164.5,27081,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188705,411266.00
04/20/2016 17:45,2,3.047,ACTIVE,213.74,356.18,59.970,1461188703,"274151322000085","219011344069620",28.57,34.00,0,335.74,368.20,88.2,83.2,0.336,643033.9,643033.9,20690,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188706,411267.00
04/20/2016 17:45,2,3.455,ACTIVE,216.67,356.18,59.975,1461188703,"201051344000633","219011344069620",29.88,26.30,0,339.34,384.73,104.5,99.0,0.495,368049.5,368049.5,27540,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188707,411268.00
04/20/2016 17:45,2,3.441,ACTIVE,217.13,355.58,59.970,1461188703,"201051344000469","219011344069620",29.72,25.30,0,339.04,384.73,103.5,98.0,0.491,369306.1,369306.1,27486,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188707,411269.00
04/20/2016 17:45,2,3.408,ACTIVE,215.77,353.47,60.002,1461188703,"201051344000646","219011344069620",29.98,25.50,0,338.44,383.83,103.5,98.0,0.491,373572.2,373572.2,32044,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188708,411270.00
04/20/2016 17:45,2,3.145,ACTIVE,213.74,354.07,59.928,1461188703,"274151322000052","219011344069620",29.32,32.20,0,333.33,369.70,93.3,88.1,0.362,652965.1,652965.1,20913,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188709,411271.00
04/20/2016 17:45,2,3.676,ACTIVE,216.67,354.67,59.975,1461188703,"201051344000585","219011344069620",29.38,27.30,0,339.04,385.33,109.4,103.7,0.508,379529.9,379529.9,32048,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188710,411272.00
04/20/2016 17:45,2,3.355,ACTIVE,215.54,352.27,59.981,1461188703,"201051344001230","219011344069620",29.68,25.30,0,336.94,380.52,100.9,95.5,0.464,377364.2,377364.2,31842,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188711,411273.00
04/20/2016 17:45,2,3.414,ACTIVE,216.67,354.37,59.970,1461188703,"201051344000582","219011344069620",29.64,29.30,0,338.74,385.03,102.5,97.0,0.477,370918.6,370918.6,32019,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188712,411274.00
04/20/2016 17:45,2,3.363,ACTIVE,215.77,351.37,59.981,1461188703,"201051344000955","219011344069620",29.84,28.50,0,338.44,382.93,101.6,96.1,0.477,382557.5,382557.5,31958,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188713,411275.00
04/20/2016 17:45,2,1.951,ACTIVE,213.96,441.54,59.954,1461188703,"274151322000094","219011344069620",41.03,35.00,0,400.96,453.56,81.5,76.8,0.314,524161.2,524161.2,21825,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188714,411276.00
04/20/2016 17:45,2,3.490,ACTIVE,217.13,354.67,60.018,1461188703,"201051344000579","219011344069620",30.10,25.30,0,339.04,385.63,106.5,100.9,0.499,382848.3,382848.3,7562,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188715,411277.00
04/20/2016 17:45,2,3.457,ACTIVE,215.77,352.27,59.975,1461188703,"201051344000890","219011344069620",29.46,26.00,0,338.74,383.53,103.1,97.6,0.473,379705.9,379705.9,31981,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188716,411278.00
04/20/2016 17:45,2,3.352,ACTIVE,216.22,354.37,59.975,1461188703,"201051344000438","219011344069620",30.28,27.30,0,338.44,385.63,102.8,97.3,0.486,381860.7,381860.7,31987,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188717,411279.00
04/20/2016 17:45,2,3.357,ACTIVE,216.22,353.17,59.970,1461188703,"201051344000417","219011344069620",29.90,26.50,0,338.14,383.23,101.6,96.2,0.486,374965.6,374965.6,32137,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188718,411280.00
04/20/2016 17:45,2,3.182,ACTIVE,213.74,352.87,59.959,1461188703,"274151322000083","219011344069620",29.50,34.30,0,333.93,370.30,95.0,89.8,0.371,647172.7,647172.7,20971,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188718,411281.00
04/20/2016 17:45,2,3.299,ACTIVE,214.64,359.18,59.970,1461188703,"274151322000076","219011344069620",29.96,33.00,0,336.34,371.51,100.1,94.7,0.398,688519.9,688519.9,20971,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188719,411282.00
04/20/2016 17:45,2,3.479,ACTIVE,216.45,354.67,59.954,1461188703,"201051344000868","219011344069620",29.20,26.30,0,338.74,384.43,103.0,97.5,0.473,368423.0,368423.0,27220,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188720,411283.00
04/20/2016 17:45,2,3.365,ACTIVE,213.74,354.97,59.959,1461188703,"274151322000095","219011344069620",29.94,34.80,0,333.33,370.90,101.9,96.5,0.384,681520.4,681520.4,20871,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188721,411284.00
04/20/2016 17:45,2,3.488,ACTIVE,217.13,356.48,59.981,1461188703,"201051344000988","219011344069620",29.44,25.50,0,338.14,385.93,104.1,98.6,0.482,365779.7,365779.7,27509,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188722,411285.00
04/20/2016 17:45,2,3.523,ACTIVE,216.45,353.47,59.975,1461188703,"201051344001025","219011344069620",29.68,27.00,0,339.04,385.03,105.9,100.3,0.482,379446.8,379446.8,32029,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188723,411286.00
04/20/2016 17:45,2,3.500,ACTIVE,217.13,355.28,59.996,1461188703,"201051344000458","219011344069620",29.62,29.00,0,339.04,384.73,105.0,99.4,0.504,376387.4,376387.4,27432,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188724,411287.00
04/20/2016 17:45,2,3.480,ACTIVE,217.58,357.68,59.965,1461188703,"201051344000853","219011344069620",29.62,26.80,0,340.25,385.63,104.5,98.9,0.491,374860.4,374860.4,27026,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188725,411288.00
04/20/2016 17:45,2,3.391,ACTIVE,216.00,353.77,59.986,1461188703,"201051344000685","219011344069620",30.16,26.30,0,337.24,384.13,103.5,98.0,0.499,381422.3,381422.3,31855,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188726,411289.00
04/20/2016 17:45,2,3.432,ACTIVE,216.67,353.47,59.959,1461188703,"201051344000917","219011344069620",29.80,29.30,0,338.14,384.43,103.7,98.1,0.482,378519.4,378519.4,31857,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188727,411290.00
04/20/2016 17:45,2,3.449,ACTIVE,216.00,352.87,59.970,1461188703,"201051344001145","219011344069620",29.88,26.00,0,339.34,384.43,104.4,98.8,0.486,383677.4,383677.4,31718,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188728,411291.00
04/20/2016 17:45,2,3.451,ACTIVE,217.13,354.37,59.970,1461188703,"201051344000651","219011344069620",29.80,30.30,0,339.04,384.43,104.1,98.5,0.477,375636.3,375636.3,32084,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188729,411292.00
04/20/2016 17:45,2,3.016,ACTIVE,213.74,356.78,59.970,1461188703,"274151322000088","219011344069620",28.59,32.00,0,335.14,367.60,87.3,82.3,0.323,626604.9,626604.9,20653,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188729,411293.00
04/20/2016 17:45,2,2.121,ACTIVE,214.87,422.90,59.975,1461188703,"274151322000068","219011344069620",39.52,35.20,0,404.87,457.77,85.1,80.2,0.318,523853.4,523853.4,22032,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188730,411294.00
04/20/2016 17:45,2,3.441,ACTIVE,216.45,352.87,59.965,1461188703,"201051344001135","219011344069620",29.54,28.30,0,338.74,383.83,103.0,97.5,0.477,371992.0,371992.0,32036,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188731,411295.00
04/20/2016 17:45,2,3.463,ACTIVE,216.00,354.37,59.965,1461188703,"201051344000594","219011344069620",30.18,26.30,0,338.74,385.63,105.9,100.3,0.482,379641.8,379641.8,27469,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188732,411296.00
04/20/2016 17:45,2,3.414,ACTIVE,216.90,352.57,59.959,1461188703,"201051344001203","219011344069620",29.56,28.30,0,338.74,383.83,102.3,96.8,0.482,378591.2,378591.2,32037,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188734,411297.00
04/20/2016 17:45,2,3.076,ACTIVE,214.19,352.87,59.954,1461188703,"274151322000054","219011344069620",28.71,33.30,0,334.84,368.50,89.5,84.4,0.345,640358.1,640358.1,20678,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188735,411298.00
04/20/2016 17:45,2,3.430,ACTIVE,216.90,354.07,59.970,1461188703,"201051344000867","219011344069620",29.80,28.30,0,339.34,384.43,103.5,97.9,0.477,367767.4,367767.4,27473,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188736,411299.00
04/20/2016 17:45,2,3.250,ACTIVE,216.90,353.77,59.965,1461188703,"201051344001093","219011344069620",29.84,26.80,0,339.04,382.33,98.2,92.9,0.446,377441.9,377441.9,31909,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188737,411300.00
04/20/2016 17:45,2,3.469,ACTIVE,216.90,354.67,59.965,1461188703,"201051344000900","219011344069620",29.50,28.00,0,338.14,384.73,103.7,98.2,0.473,383202.5,383202.5,26860,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188737,411301.00
04/20/2016 17:45,2,3.441,ACTIVE,217.13,354.97,59.959,1461188703,"201051344000648","219011344069620",29.38,28.00,0,340.25,384.43,102.5,97.0,0.477,375670.2,375670.2,27165,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188738,411302.00
