ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 17:45,2,3.459,ACTIVE,217.13,355.88,59.970,1461188703,"201051344000569","219011344069620",29.42,27.50,0,339.34,384.43,103.1,97.6,0.482,384414.9,384414.9,26793,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188739,411303.00
04/20/2016 17:45,2,3.514,ACTIVE,217.35,355.58,59.944,1461188703,"201051344000983","219011344069620",29.56,27.80,0,339.04,384.43,105.2,99.6,0.499,376024.1,376024.1,27265,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188740,411304.00
04/20/2016 17:45,2,3.469,ACTIVE,217.35,355.28,60.007,1461188703,"201051344001158","219011344069620",29.46,25.00,0,339.65,384.13,103.4,97.9,0.482,370763.4,370763.4,27527,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188741,411305.00
04/20/2016 17:45,2,3.395,ACTIVE,217.58,355.88,59.938,1461188703,"201051344000576","219011344069620",29.56,28.00,0,339.65,385.33,101.7,96.2,0.473,377569.7,377569.7,26939,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188742,411306.00
04/20/2016 17:45,2,3.082,ACTIVE,214.19,357.08,59.954,1461188703,"274151322000087","219011344069620",28.57,38.20,0,334.84,367.90,89.0,84.0,0.340,614489.6,614489.6,20753,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461188743,411307.00
04/20/2016 18:00,2,2.982,ACTIVE,217.13,353.47,59.949,1461189604,"201051344000645","219011344069620",29.28,29.30,0,338.74,379.02,88.5,83.5,0.393,377187.2,377187.2,27082,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189605,411308.00
04/20/2016 18:00,2,2.574,ACTIVE,214.41,358.88,59.949,1461189604,"274151322000085","219011344069620",28.43,31.30,0,331.83,381.12,74.0,69.5,0.508,643053.0,643053.0,20691,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189606,411309.00
04/20/2016 18:00,2,2.977,ACTIVE,216.67,354.07,59.949,1461189604,"201051344000633","219011344069620",29.62,26.00,0,338.44,380.52,89.3,84.2,0.420,368072.3,368072.3,27541,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189607,411310.00
04/20/2016 18:00,2,2.934,ACTIVE,217.13,353.47,59.959,1461189604,"201051344000469","219011344069620",29.72,25.30,0,339.34,380.22,88.4,83.4,0.411,369328.7,369328.7,27487,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189607,411311.00
04/20/2016 18:00,2,2.916,ACTIVE,215.54,351.37,59.917,1461189604,"201051344000646","219011344069620",29.88,25.50,0,337.54,376.62,88.2,83.2,0.420,373594.8,373594.8,32045,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189608,411312.00
04/20/2016 18:00,2,2.627,ACTIVE,213.96,348.06,59.917,1461189604,"274151322000052","219011344069620",29.40,32.00,0,337.24,365.49,78.3,73.6,0.305,652985.3,652985.3,20914,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189609,411313.00
04/20/2016 18:00,2,3.166,ACTIVE,216.45,352.57,59.944,1461189604,"201051344000585","219011344069620",29.30,26.80,0,338.44,381.12,93.9,88.7,0.429,379553.9,379553.9,32049,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189610,411314.00
04/20/2016 18:00,2,2.822,ACTIVE,215.54,349.56,59.907,1461189604,"201051344001230","219011344069620",30.00,24.80,0,336.94,374.21,85.7,80.8,0.393,377386.2,377386.2,31843,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189611,411315.00
04/20/2016 18:00,2,2.912,ACTIVE,216.45,351.37,59.991,1461189604,"201051344000582","219011344069620",29.66,28.80,0,338.14,379.32,87.5,82.5,0.402,370941.0,370941.0,32020,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189612,411316.00
04/20/2016 18:00,2,2.850,ACTIVE,215.54,349.56,59.917,1461189604,"201051344000955","219011344069620",29.82,27.30,0,337.24,374.81,86.1,81.2,0.402,382579.6,382579.6,31959,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189613,411317.00
04/20/2016 18:00,2,1.803,ACTIVE,214.19,414.19,59.944,1461189604,"274151322000094","219011344069620",37.61,31.30,0,394.35,471.90,68.7,64.4,0.486,524178.9,524178.9,21826,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189614,411318.00
04/20/2016 18:00,2,2.998,ACTIVE,216.90,352.27,59.944,1461189604,"201051344000579","219011344069620",29.96,25.50,0,339.65,380.52,90.9,85.8,0.424,382871.6,382871.6,7563,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189615,411319.00
04/20/2016 18:00,2,2.896,ACTIVE,215.54,350.47,59.959,1461189604,"201051344000890","219011344069620",29.96,25.30,0,338.14,376.62,87.9,82.9,0.398,379728.4,379728.4,31982,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189616,411320.00
04/20/2016 18:00,2,2.861,ACTIVE,216.22,351.37,59.949,1461189604,"201051344000438","219011344069620",30.14,27.30,0,339.04,378.42,87.5,82.5,0.415,381883.2,381883.2,31988,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189617,411321.00
04/20/2016 18:00,2,2.908,ACTIVE,216.00,351.67,59.970,1461189604,"201051344000417","219011344069620",29.44,26.00,0,336.64,377.52,86.8,81.8,0.407,374987.9,374987.9,32138,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189618,411322.00
04/20/2016 18:00,2,2.693,ACTIVE,213.74,354.07,59.944,1461189604,"274151322000083","219011344069620",29.40,33.00,0,336.04,365.80,80.2,75.5,0.309,647193.3,647193.3,20972,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189618,411323.00
04/20/2016 18:00,2,2.768,ACTIVE,214.87,351.67,59.944,1461189604,"274151322000076","219011344069620",30.04,32.20,0,339.04,367.90,84.1,79.2,0.327,688541.6,688541.6,20972,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189619,411324.00
04/20/2016 18:00,2,2.938,ACTIVE,216.22,351.97,59.938,1461189604,"201051344000868","219011344069620",29.46,26.30,0,339.95,379.62,87.7,82.7,0.402,368445.4,368445.4,27221,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189620,411325.00
04/20/2016 18:00,2,2.883,ACTIVE,213.96,356.48,59.949,1461189604,"274151322000095","219011344069620",29.56,33.50,0,336.34,367.60,86.3,81.4,0.323,681542.6,681542.6,20872,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189621,411326.00
04/20/2016 18:00,2,2.988,ACTIVE,216.90,355.28,59.965,1461189604,"201051344000988","219011344069620",29.34,25.50,0,338.44,379.92,88.8,83.8,0.407,365802.4,365802.4,27510,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189622,411327.00
04/20/2016 18:00,2,3.010,ACTIVE,216.00,349.86,59.975,1461189604,"201051344001025","219011344069620",29.68,26.50,0,338.44,378.42,90.5,85.5,0.411,379469.9,379469.9,32030,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189623,411328.00
04/20/2016 18:00,2,3.002,ACTIVE,216.67,352.87,59.954,1461189604,"201051344000458","219011344069620",29.56,28.50,0,339.65,380.52,89.9,84.8,0.438,376410.4,376410.4,27433,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189624,411329.00
04/20/2016 18:00,2,2.994,ACTIVE,217.35,355.28,59.965,1461189604,"201051344000853","219011344069620",29.38,26.30,0,340.55,380.22,89.1,84.0,0.420,374883.1,374883.1,27027,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189625,411330.00
04/20/2016 18:00,2,2.938,ACTIVE,215.77,350.77,59.944,1461189604,"201051344000685","219011344069620",29.56,26.30,0,338.44,378.42,88.0,83.0,0.429,381444.9,381444.9,31856,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189626,411331.00
04/20/2016 18:00,2,2.975,ACTIVE,216.45,352.27,59.938,1461189604,"201051344000917","219011344069620",29.32,28.50,0,338.14,378.72,88.4,83.4,0.411,378542.1,378542.1,31858,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189627,411332.00
04/20/2016 18:00,2,2.922,ACTIVE,216.00,350.77,59.975,1461189604,"201051344001145","219011344069620",30.12,25.30,0,337.54,378.72,89.1,84.1,0.411,383700.1,383700.1,31719,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189627,411333.00
04/20/2016 18:00,2,2.918,ACTIVE,216.45,351.37,59.965,1461189604,"201051344000651","219011344069620",30.02,28.80,0,339.34,379.62,88.7,83.7,0.407,375659.0,375659.0,32085,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189628,411334.00
04/20/2016 18:00,2,2.525,ACTIVE,213.96,367.60,59.959,1461189604,"274151322000088","219011344069620",28.51,29.30,0,330.03,380.82,72.8,68.4,0.495,626623.7,626623.7,20654,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189629,411335.00
04/20/2016 18:00,2,1.787,ACTIVE,215.09,421.70,59.933,1461189604,"274151322000068","219011344069620",38.88,31.30,0,398.86,465.89,70.8,66.4,0.486,523871.5,523871.5,22033,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189630,411336.00
04/20/2016 18:00,2,2.896,ACTIVE,216.00,350.17,59.965,1461189604,"201051344001135","219011344069620",29.90,28.30,0,338.44,376.62,87.7,82.7,0.402,372014.5,372014.5,32037,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189631,411337.00
04/20/2016 18:00,2,3.006,ACTIVE,216.00,352.87,59.959,1461189604,"201051344000594","219011344069620",29.54,25.50,0,339.04,379.92,90.0,84.9,0.411,379664.9,379664.9,27470,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189632,411338.00
04/20/2016 18:00,2,2.912,ACTIVE,216.22,350.47,59.975,1461189604,"201051344001203","219011344069620",29.40,27.80,0,339.04,379.02,86.7,81.8,0.402,378613.5,378613.5,32038,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189633,411339.00
04/20/2016 18:00,2,2.559,ACTIVE,214.19,361.59,59.949,1461189604,"274151322000054","219011344069620",28.88,31.00,0,330.63,381.73,74.9,70.4,0.521,640377.4,640377.4,20679,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189634,411340.00
04/20/2016 18:00,2,2.924,ACTIVE,216.45,351.97,59.970,1461189604,"201051344000867","219011344069620",29.80,27.50,0,339.65,379.02,88.3,83.3,0.402,367789.9,367789.9,27474,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189635,411341.00
04/20/2016 18:00,2,2.738,ACTIVE,216.22,350.47,59.986,1461189604,"201051344001093","219011344069620",29.82,26.30,0,338.44,376.92,82.8,78.0,0.376,377463.1,377463.1,31910,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189636,411342.00
04/20/2016 18:00,2,2.941,ACTIVE,216.67,354.07,59.965,1461189604,"201051344000900","219011344069620",29.64,27.80,0,339.34,380.22,88.3,83.4,0.389,383225.1,383225.1,26861,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189637,411343.00
04/20/2016 18:00,2,2.895,ACTIVE,216.90,352.27,59.938,1461189604,"201051344000648","219011344069620",29.70,27.30,0,338.74,379.92,87.0,82.1,0.393,375692.5,375692.5,27166,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189638,411344.00
04/20/2016 18:00,2,2.930,ACTIVE,216.90,352.87,59.954,1461189604,"201051344000569","219011344069620",29.66,27.30,0,339.04,379.62,88.0,83.0,0.411,384437.3,384437.3,26794,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189639,411345.00
04/20/2016 18:00,2,2.998,ACTIVE,216.90,353.17,59.970,1461189604,"201051344000983","219011344069620",29.62,27.00,0,339.04,379.92,89.9,84.8,0.424,376047.1,376047.1,27266,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189639,411346.00
04/20/2016 18:00,2,2.936,ACTIVE,216.90,352.87,60.002,1461189604,"201051344001158","219011344069620",29.58,25.00,0,338.44,379.92,88.0,83.0,0.411,370785.9,370785.9,27528,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189640,411347.00
04/20/2016 18:00,2,2.916,ACTIVE,217.13,354.37,59.965,1461189604,"201051344000576","219011344069620",29.24,27.80,0,339.34,379.32,86.4,81.4,0.411,377591.8,377591.8,26940,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189641,411348.00
04/20/2016 18:00,2,2.574,ACTIVE,214.41,365.19,59.970,1461189604,"274151322000087","219011344069620",28.73,34.50,0,331.53,380.82,74.8,70.3,0.508,614508.8,614508.8,20754,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461189642,411349.00
04/20/2016 18:15,2,2.410,ACTIVE,216.45,363.09,60.012,1461190503,"201051344000645","219011344069620",29.42,27.30,0,322.51,395.85,71.8,67.4,0.588,377206.1,377206.1,27083,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190504,411350.00
04/20/2016 18:15,2,2.025,ACTIVE,213.96,350.17,60.007,1461190503,"274151322000085","219011344069620",28.84,28.80,0,337.84,379.92,59.2,55.2,0.407,643068.6,643068.6,20692,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190505,411351.00
04/20/2016 18:15,2,2.410,ACTIVE,216.00,363.69,60.023,1461190503,"201051344000633","219011344069620",29.74,24.30,0,324.32,394.95,72.6,68.1,0.619,368091.4,368091.4,27542,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190506,411352.00
04/20/2016 18:15,2,2.404,ACTIVE,216.45,364.29,59.949,1461190503,"201051344000469","219011344069620",29.48,23.50,0,321.91,397.96,71.8,67.4,0.597,369347.5,369347.5,27488,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190507,411353.00
04/20/2016 18:15,2,2.396,ACTIVE,215.32,361.29,60.018,1461190503,"201051344000646","219011344069620",29.60,23.50,0,321.01,396.45,71.8,67.4,0.610,373613.6,373613.6,32046,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190508,411354.00
04/20/2016 18:15,2,2.094,ACTIVE,213.74,354.37,60.012,1461190503,"274151322000052","219011344069620",29.46,27.30,0,330.63,381.12,62.5,58.4,0.433,653001.8,653001.8,20915,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190508,411355.00
04/20/2016 18:15,2,2.574,ACTIVE,216.00,351.67,60.007,1461190503,"201051344000585","219011344069620",29.76,25.80,0,337.84,372.71,77.6,73.0,0.358,379574.2,379574.2,32050,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190509,411356.00
04/20/2016 18:15,2,2.309,ACTIVE,215.09,358.58,60.018,1461190503,"201051344001230","219011344069620",29.60,23.00,0,318.61,389.84,69.2,64.9,0.566,377404.4,377404.4,31844,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190510,411357.00
04/20/2016 18:15,2,2.371,ACTIVE,216.22,361.89,60.012,1461190503,"201051344000582","219011344069620",29.58,27.00,0,320.71,398.56,71.0,66.6,0.579,370959.6,370959.6,32021,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190511,411358.00
04/20/2016 18:15,2,2.314,ACTIVE,215.32,359.18,60.023,1461190503,"201051344000955","219011344069620",29.66,25.30,0,318.61,393.75,69.5,65.2,0.575,382598.0,382598.0,31960,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190512,411359.00
04/20/2016 18:15,2,1.316,ACTIVE,213.51,434.02,59.991,1461190503,"274151322000094","219011344069620",40.49,29.30,0,394.05,459.57,54.0,50.2,0.380,524193.4,524193.4,21827,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190513,411360.00
04/20/2016 18:15,2,2.439,ACTIVE,216.00,360.99,60.018,1461190503,"201051344000579","219011344069620",29.90,23.80,0,328.22,394.05,73.8,69.4,0.619,382891.0,382891.0,7564,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190514,411361.00
04/20/2016 18:15,2,2.379,ACTIVE,215.32,359.78,60.002,1461190503,"201051344000890","219011344069620",29.64,24.00,0,320.41,394.65,71.4,67.0,0.583,379747.2,379747.2,31983,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190515,411362.00
04/20/2016 18:15,2,2.312,ACTIVE,215.77,360.69,60.018,1461190503,"201051344000438","219011344069620",30.18,25.00,0,319.21,397.66,70.7,66.3,0.561,381901.8,381901.8,31989,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190516,411363.00
04/20/2016 18:15,2,2.352,ACTIVE,215.77,361.29,60.018,1461190503,"201051344000417","219011344069620",29.66,24.00,0,318.30,395.55,70.7,66.3,0.601,375006.4,375006.4,32139,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190517,411364.00
04/20/2016 18:15,2,2.164,ACTIVE,213.51,360.38,60.007,1461190503,"274151322000083","219011344069620",29.40,28.80,0,328.82,380.82,64.4,60.2,0.442,647210.2,647210.2,20973,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190517,411365.00
04/20/2016 18:15,2,2.191,ACTIVE,214.64,355.88,60.007,1461190503,"274151322000076","219011344069620",30.26,28.50,0,331.53,382.93,67.2,62.9,0.477,688559.4,688559.4,20973,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190518,411366.00
04/20/2016 18:15,2,2.398,ACTIVE,215.77,363.39,60.039,1461190503,"201051344000868","219011344069620",29.30,24.80,0,321.61,397.35,71.2,66.7,0.579,368464.1,368464.1,27222,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190519,411367.00
04/20/2016 18:15,2,2.314,ACTIVE,213.29,362.49,60.002,1461190503,"274151322000095","219011344069620",29.62,30.00,0,330.93,380.52,69.4,65.0,0.468,681560.9,681560.9,20873,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190520,411368.00
04/20/2016 18:15,2,2.432,ACTIVE,216.00,363.69,60.018,1461190503,"201051344000988","219011344069620",29.20,24.00,0,314.70,395.55,72.0,67.6,0.605,365821.3,365821.3,27511,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190521,411369.00
04/20/2016 18:15,2,2.453,ACTIVE,215.54,359.78,60.034,1461190503,"201051344001025","219011344069620",29.72,25.00,0,319.81,396.15,73.8,69.3,0.605,379489.3,379489.3,32031,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190522,411370.00
04/20/2016 18:15,2,2.453,ACTIVE,216.00,358.58,60.018,1461190503,"201051344000458","219011344069620",29.40,26.80,0,324.02,394.35,73.0,68.6,0.614,376429.5,376429.5,27434,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190523,411371.00
04/20/2016 18:15,2,2.426,ACTIVE,216.45,363.69,60.018,1461190503,"201051344000853","219011344069620",29.54,24.50,0,327.92,395.25,72.6,68.1,0.610,374902.2,374902.2,27028,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190524,411372.00
04/20/2016 18:15,2,2.373,ACTIVE,215.32,360.69,60.007,1461190503,"201051344000685","219011344069620",29.70,24.50,0,319.51,396.45,71.4,67.0,0.619,381463.6,381463.6,31857,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190525,411373.00
04/20/2016 18:15,2,2.408,ACTIVE,215.77,360.38,59.996,1461190503,"201051344000917","219011344069620",29.52,26.80,0,322.81,397.96,72.0,67.6,0.605,378561.0,378561.0,31859,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190526,411374.00
04/20/2016 18:15,2,2.400,ACTIVE,215.54,361.59,60.028,1461190503,"201051344001145","219011344069620",29.74,23.50,0,322.21,397.35,72.3,67.9,0.592,383719.1,383719.1,31720,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190527,411375.00
04/20/2016 18:15,2,2.438,ACTIVE,215.77,359.78,60.023,1461190503,"201051344000651","219011344069620",29.28,27.00,0,320.11,397.05,72.3,67.9,0.583,375677.9,375677.9,32086,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190527,411376.00
04/20/2016 18:15,2,1.977,ACTIVE,213.29,360.99,59.965,1461190503,"274151322000088","219011344069620",28.92,27.00,0,336.94,378.72,58.0,54.0,0.389,626638.9,626638.9,20655,0,0,0,L,1151911521,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190528,411377.00
04/20/2016 18:15,2,1.393,ACTIVE,213.96,437.03,60.012,1461190503,"274151322000068","219011344069620",40.12,29.00,0,393.45,458.37,57.0,53.1,0.384,523886.3,523886.3,22034,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190529,411378.00
04/20/2016 18:15,2,2.396,ACTIVE,215.32,359.18,60.002,1461190503,"201051344001135","219011344069620",29.50,25.80,0,321.31,395.85,71.6,67.2,0.588,372033.2,372033.2,32038,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190530,411379.00
04/20/2016 18:15,2,2.418,ACTIVE,215.09,361.59,60.002,1461190503,"201051344000594","219011344069620",29.88,24.00,0,321.31,397.66,73.2,68.7,0.601,379684.1,379684.1,27471,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190531,411380.00
04/20/2016 18:15,2,2.346,ACTIVE,215.54,361.29,59.938,1461190503,"201051344001203","219011344069620",29.64,26.00,0,323.11,397.05,70.4,66.0,0.566,378631.9,378631.9,32039,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190532,411381.00
04/20/2016 18:15,2,2.041,ACTIVE,213.51,351.07,59.996,1461190503,"274151322000054","219011344069620",28.98,28.00,0,336.64,379.92,60.0,55.9,0.407,640393.1,640393.1,20680,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190533,411382.00
04/20/2016 18:15,2,2.418,ACTIVE,215.54,363.69,59.949,1461190503,"201051344000867","219011344069620",29.26,25.50,0,322.51,397.05,71.7,67.3,0.592,367808.7,367808.7,27475,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190534,411383.00
04/20/2016 18:15,2,2.201,ACTIVE,215.54,359.18,60.034,1461190503,"201051344001093","219011344069620",29.82,24.30,0,320.41,393.45,66.4,62.2,0.539,377480.6,377480.6,31911,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190535,411384.00
04/20/2016 18:15,2,2.396,ACTIVE,215.54,361.89,60.039,1461190503,"201051344000900","219011344069620",29.54,26.30,0,318.61,396.15,71.7,67.3,0.614,383243.9,383243.9,26862,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190536,411385.00
04/20/2016 18:15,2,2.381,ACTIVE,215.77,360.38,59.981,1461190503,"201051344000648","219011344069620",29.34,25.30,0,320.11,397.35,70.8,66.4,0.579,375711.1,375711.1,27167,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190537,411386.00
04/20/2016 18:15,2,2.391,ACTIVE,216.00,363.99,60.018,1461190503,"201051344000569","219011344069620",29.56,25.30,0,319.51,397.05,71.6,67.2,0.619,384456.0,384456.0,26795,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190538,411387.00
04/20/2016 18:15,2,2.471,ACTIVE,216.00,364.89,60.007,1461190503,"201051344000983","219011344069620",29.40,25.30,0,323.11,395.55,73.6,69.1,0.632,376066.3,376066.3,27267,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190538,411388.00
04/20/2016 18:15,2,2.379,ACTIVE,216.00,362.79,60.007,1461190503,"201051344001158","219011344069620",29.62,23.30,0,321.31,397.05,71.4,67.0,0.605,370804.6,370804.6,27529,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190539,411389.00
04/20/2016 18:15,2,2.352,ACTIVE,216.45,363.69,60.002,1461190503,"201051344000576","219011344069620",29.44,25.80,0,323.41,397.05,70.2,65.8,0.583,377610.2,377610.2,26941,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190540,411390.00
04/20/2016 18:15,2,2.068,ACTIVE,213.51,354.37,60.007,1461190503,"274151322000087","219011344069620",28.69,31.30,0,336.94,379.62,60.1,56.1,0.407,614524.6,614524.6,20755,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461190541,411391.00
04/20/2016 18:30,2,1.881,ACTIVE,215.32,356.18,59.928,1461191403,"201051344000645","219011344069620",29.36,25.80,0,336.04,392.85,55.9,52.0,0.455,377221.0,377221.0,27084,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191404,411392.00
04/20/2016 18:30,2,1.551,ACTIVE,213.06,355.28,59.959,1461191403,"274151322000085","219011344069620",28.67,27.80,0,336.34,371.81,45.0,41.5,0.309,643080.6,643080.6,20693,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191405,411393.00
04/20/2016 18:30,2,1.914,ACTIVE,215.09,356.78,59.954,1461191403,"201051344000633","219011344069620",29.26,23.30,0,335.44,394.05,56.8,52.9,0.482,368106.5,368106.5,27543,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191406,411394.00
04/20/2016 18:30,2,1.869,ACTIVE,215.09,357.38,59.912,1461191403,"201051344000469","219011344069620",29.60,22.80,0,335.74,392.85,56.1,52.2,0.460,369362.4,369362.4,27489,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191407,411395.00
04/20/2016 18:30,2,1.881,ACTIVE,213.96,355.28,59.965,1461191403,"201051344000646","219011344069620",29.46,22.80,0,336.04,392.25,56.1,52.3,0.468,373628.5,373628.5,32047,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191408,411396.00
04/20/2016 18:30,2,1.600,ACTIVE,212.61,354.97,59.965,1461191403,"274151322000052","219011344069620",29.40,26.30,0,334.54,372.71,47.6,44.1,0.331,653014.5,653014.5,20916,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191409,411397.00
04/20/2016 18:30,2,2.068,ACTIVE,214.87,357.38,59.991,1461191403,"201051344000585","219011344069620",29.44,24.00,0,322.51,396.45,61.7,57.6,0.508,379590.4,379590.4,32051,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191410,411398.00
04/20/2016 18:30,2,1.795,ACTIVE,213.96,352.87,59.959,1461191403,"201051344001230","219011344069620",29.58,22.00,0,336.04,385.63,53.8,50.0,0.438,377418.7,377418.7,31845,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191410,411399.00
04/20/2016 18:30,2,1.873,ACTIVE,215.09,357.08,59.959,1461191403,"201051344000582","219011344069620",29.36,25.50,0,337.24,395.25,55.7,51.9,0.451,370974.4,370974.4,32022,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191411,411400.00
04/20/2016 18:30,2,1.793,ACTIVE,214.19,353.47,59.959,1461191403,"201051344000955","219011344069620",29.78,24.50,0,336.04,387.44,54.1,50.3,0.451,382612.3,382612.3,31961,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191412,411401.00
04/20/2016 18:30,2,1.082,ACTIVE,213.06,412.08,59.970,1461191403,"274151322000094","219011344069620",38.65,28.30,0,336.94,453.26,41.9,38.5,0.287,524204.6,524204.6,21828,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191413,411402.00
04/20/2016 18:30,2,1.920,ACTIVE,215.09,356.78,59.907,1461191403,"201051344000579","219011344069620",30.02,22.80,0,334.54,393.75,58.4,54.4,0.486,382906.4,382906.4,7565,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191414,411403.00
04/20/2016 18:30,2,1.865,ACTIVE,214.19,353.77,59.996,1461191403,"201051344000890","219011344069620",29.64,23.00,0,336.34,388.94,56.0,52.1,0.451,379762.0,379762.0,31984,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191415,411404.00
04/20/2016 18:30,2,1.807,ACTIVE,214.41,354.67,59.965,1461191403,"201051344000438","219011344069620",30.10,24.00,0,336.94,392.25,55.1,51.2,0.460,381916.4,381916.4,31990,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191416,411405.00
04/20/2016 18:30,2,1.869,ACTIVE,214.41,355.28,59.970,1461191403,"201051344000417","219011344069620",29.26,23.00,0,336.94,391.64,55.4,51.6,0.464,375021.0,375021.0,32140,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191417,411406.00
04/20/2016 18:30,2,1.658,ACTIVE,213.06,356.18,59.954,1461191403,"274151322000083","219011344069620",29.44,27.30,0,334.84,374.21,49.5,45.8,0.354,647223.4,647223.4,20974,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191418,411407.00
04/20/2016 18:30,2,1.695,ACTIVE,213.74,358.28,59.959,1461191403,"274151322000076","219011344069620",29.86,26.80,0,338.14,376.01,51.3,47.6,0.358,688573.1,688573.1,20974,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191419,411408.00
04/20/2016 18:30,2,1.887,ACTIVE,214.41,356.18,59.975,1461191403,"201051344000868","219011344069620",29.28,23.80,0,336.34,393.15,56.0,52.1,0.460,368478.9,368478.9,27223,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191420,411409.00
04/20/2016 18:30,2,1.773,ACTIVE,212.61,358.28,59.965,1461191403,"274151322000095","219011344069620",29.74,27.80,0,336.34,376.01,53.4,49.6,0.358,681575.1,681575.1,20874,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191421,411410.00
04/20/2016 18:30,2,1.900,ACTIVE,215.09,358.88,59.970,1461191403,"201051344000988","219011344069620",29.34,23.30,0,334.84,392.85,56.5,52.6,0.473,365836.2,365836.2,27512,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191422,411411.00
04/20/2016 18:30,2,1.938,ACTIVE,214.19,354.97,59.965,1461191403,"201051344001025","219011344069620",29.68,23.80,0,338.14,394.05,58.3,54.3,0.473,379504.6,379504.6,32032,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191422,411412.00
04/20/2016 18:30,2,1.926,ACTIVE,214.87,356.78,59.959,1461191403,"201051344000458","219011344069620",29.64,25.30,0,335.44,393.75,57.8,53.9,0.499,376444.7,376444.7,27435,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191423,411413.00
04/20/2016 18:30,2,1.916,ACTIVE,215.77,360.38,59.965,1461191403,"201051344000853","219011344069620",29.56,23.80,0,336.94,392.55,57.4,53.5,0.473,374917.3,374917.3,27029,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191424,411414.00
04/20/2016 18:30,2,1.855,ACTIVE,214.41,355.88,59.970,1461191403,"201051344000685","219011344069620",29.76,23.50,0,337.24,392.55,56.0,52.1,0.491,381478.4,381478.4,31858,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191425,411415.00
04/20/2016 18:30,2,1.906,ACTIVE,214.41,355.88,59.959,1461191403,"201051344000917","219011344069620",29.42,25.80,0,336.64,394.65,56.8,52.9,0.468,378575.9,378575.9,31860,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191426,411416.00
04/20/2016 18:30,2,1.883,ACTIVE,214.41,355.28,59.975,1461191403,"201051344001145","219011344069620",29.88,22.50,0,336.34,393.45,57.0,53.1,0.473,383734.1,383734.1,31721,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191427,411417.00
04/20/2016 18:30,2,1.887,ACTIVE,214.64,354.97,59.965,1461191403,"201051344000651","219011344069620",29.72,26.00,0,337.54,393.15,56.8,52.9,0.464,375692.9,375692.9,32087,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191428,411418.00
04/20/2016 18:30,2,1.508,ACTIVE,212.61,351.67,59.981,1461191403,"274151322000088","219011344069620",28.82,26.30,0,335.14,370.90,44.0,40.6,0.301,626650.6,626650.6,20656,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191429,411419.00
04/20/2016 18:30,2,1.098,ACTIVE,213.96,420.20,59.933,1461191403,"274151322000068","219011344069620",39.24,28.30,0,337.84,455.37,42.9,39.5,0.283,523897.8,523897.8,22035,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191430,411420.00
04/20/2016 18:30,2,1.893,ACTIVE,214.19,354.07,59.954,1461191403,"201051344001135","219011344069620",29.42,24.80,0,337.54,391.34,56.4,52.5,0.464,372048.1,372048.1,32039,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191431,411421.00
04/20/2016 18:30,2,1.904,ACTIVE,214.19,355.58,59.965,1461191403,"201051344000594","219011344069620",29.86,22.80,0,335.74,392.85,57.7,53.7,0.473,379699.3,379699.3,27472,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191431,411422.00
04/20/2016 18:30,2,1.852,ACTIVE,214.64,354.37,59.975,1461191403,"201051344001203","219011344069620",29.40,24.50,0,337.24,393.75,55.1,51.3,0.460,378646.5,378646.5,32040,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191432,411423.00
04/20/2016 18:30,2,1.576,ACTIVE,213.06,351.97,59.965,1461191403,"274151322000054","219011344069620",28.67,27.00,0,336.04,372.11,45.8,42.3,0.314,640405.2,640405.2,20681,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191433,411424.00
04/20/2016 18:30,2,1.879,ACTIVE,214.87,354.97,59.965,1461191403,"201051344000867","219011344069620",29.66,24.30,0,336.04,391.94,56.4,52.5,0.455,367823.6,367823.6,27476,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191434,411425.00
04/20/2016 18:30,2,1.729,ACTIVE,214.41,354.07,59.954,1461191403,"201051344001093","219011344069620",29.44,23.50,0,336.64,388.94,51.5,47.8,0.411,377494.2,377494.2,31912,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191435,411426.00
04/20/2016 18:30,2,1.891,ACTIVE,214.64,357.08,59.954,1461191403,"201051344000900","219011344069620",29.34,25.30,0,336.34,394.05,56.2,52.4,0.464,383258.7,383258.7,26863,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191436,411427.00
04/20/2016 18:30,2,1.867,ACTIVE,214.87,356.18,59.949,1461191403,"201051344000648","219011344069620",29.44,24.00,0,335.14,393.45,55.7,51.9,0.455,375725.7,375725.7,27168,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191437,411428.00
04/20/2016 18:30,2,1.893,ACTIVE,215.09,356.78,59.896,1461191403,"201051344000569","219011344069620",29.38,24.50,0,336.04,393.75,56.3,52.4,0.464,384470.9,384470.9,26796,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191438,411429.00
04/20/2016 18:30,2,1.939,ACTIVE,215.09,356.78,59.965,1461191403,"201051344000983","219011344069620",29.62,24.50,0,334.84,394.35,58.2,54.2,0.491,376081.6,376081.6,27268,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191439,411430.00
04/20/2016 18:30,2,1.871,ACTIVE,214.87,356.78,59.981,1461191403,"201051344001158","219011344069620",29.48,22.80,0,335.44,393.15,55.9,52.0,0.464,370819.4,370819.4,27530,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191440,411431.00
04/20/2016 18:30,2,1.846,ACTIVE,215.32,357.38,59.970,1461191403,"201051344000576","219011344069620",29.30,24.80,0,335.14,391.64,54.8,50.9,0.438,377624.7,377624.7,26942,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191441,411432.00
04/20/2016 18:30,2,1.586,ACTIVE,213.29,355.58,59.944,1461191403,"274151322000087","219011344069620",28.65,29.50,0,336.04,371.81,46.0,42.5,0.305,614536.8,614536.8,20756,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461191442,411433.00
04/20/2016 18:45,2,1.451,ACTIVE,214.87,352.87,59.965,1461192303,"201051344000645","219011344069620",29.04,24.80,0,338.74,383.23,42.8,39.4,0.340,377232.3,377232.3,27085,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192304,411434.00
04/20/2016 18:45,2,0.979,ACTIVE,213.06,343.25,59.965,1461192303,"274151322000085","219011344069620",18.41,26.30,0,336.64,363.69,18.1,15.5,0.097,643089.1,643089.1,20694,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192305,411435.00
04/20/2016 18:45,2,1.465,ACTIVE,214.87,354.07,59.970,1461192303,"201051344000633","219011344069620",29.26,22.50,0,336.04,384.43,43.4,40.0,0.354,368117.9,368117.9,27544,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192306,411436.00
04/20/2016 18:45,2,1.422,ACTIVE,214.87,352.57,59.970,1461192303,"201051344000469","219011344069620",29.74,22.00,0,336.64,382.63,42.8,39.4,0.358,369373.8,369373.8,27490,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192307,411437.00
04/20/2016 18:45,2,1.455,ACTIVE,213.74,351.37,59.959,1461192303,"201051344000646","219011344069620",29.28,22.00,0,334.84,379.62,43.2,39.7,0.354,373639.9,373639.9,32048,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192308,411438.00
04/20/2016 18:45,2,1.211,ACTIVE,212.61,348.36,59.965,1461192303,"274151322000052","219011344069620",29.14,25.00,0,335.44,364.59,35.7,32.6,0.243,653024.0,653024.0,20917,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192309,411439.00
04/20/2016 18:45,2,1.611,ACTIVE,214.41,353.77,59.933,1461192303,"201051344000585","219011344069620",29.42,23.00,0,336.34,382.33,48.0,44.4,0.384,379603.1,379603.1,32052,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192310,411440.00
04/20/2016 18:45,2,1.367,ACTIVE,213.96,349.86,59.959,1461192303,"201051344001230","219011344069620",29.38,21.50,0,334.54,376.62,40.6,37.3,0.323,377429.5,377429.5,31846,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192311,411441.00
04/20/2016 18:45,2,1.426,ACTIVE,214.87,351.67,59.970,1461192303,"201051344000582","219011344069620",29.46,24.30,0,336.64,379.92,42.6,39.2,0.340,370985.6,370985.6,32023,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192311,411442.00
04/20/2016 18:45,2,1.377,ACTIVE,213.96,350.47,59.991,1461192303,"201051344000955","219011344069620",29.52,23.50,0,335.44,377.22,41.2,37.8,0.340,382623.2,382623.2,31962,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192312,411443.00
04/20/2016 18:45,2,0.814,ACTIVE,213.06,405.47,59.965,1461192303,"274151322000094","219011344069620",37.81,27.00,0,333.63,441.24,31.0,28.0,0.208,524212.8,524212.8,21829,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192313,411444.00
04/20/2016 18:45,2,1.490,ACTIVE,214.87,353.17,59.938,1461192303,"201051344000579","219011344069620",29.72,22.00,0,337.54,384.13,44.9,41.4,0.362,382918.2,382918.2,7566,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192314,411445.00
