ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 18:45,2,1.439,ACTIVE,213.74,350.77,59.954,1461192303,"201051344000890","219011344069620",29.36,22.50,0,335.14,379.02,42.9,39.5,0.331,379773.3,379773.3,31985,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192315,411446.00
04/20/2016 18:45,2,1.398,ACTIVE,214.19,350.77,59.970,1461192303,"201051344000438","219011344069620",29.64,23.30,0,336.04,378.42,42.0,38.6,0.340,381927.5,381927.5,31991,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192316,411447.00
04/20/2016 18:45,2,1.439,ACTIVE,214.41,351.37,59.959,1461192303,"201051344000417","219011344069620",29.22,22.30,0,334.54,378.42,42.6,39.2,0.345,375032.2,375032.2,32141,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192317,411448.00
04/20/2016 18:45,2,1.258,ACTIVE,213.06,350.77,59.965,1461192303,"274151322000083","219011344069620",29.20,26.00,0,335.44,365.49,37.2,34.0,0.256,647233.3,647233.3,20975,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192318,411449.00
04/20/2016 18:45,2,1.258,ACTIVE,213.74,350.17,59.981,1461192303,"274151322000076","219011344069620",29.88,25.80,0,336.64,367.00,38.0,34.8,0.256,688583.3,688583.3,20975,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192319,411450.00
04/20/2016 18:45,2,1.461,ACTIVE,214.41,352.57,59.959,1461192303,"201051344000868","219011344069620",28.82,23.30,0,336.34,379.92,42.7,39.3,0.340,368490.1,368490.1,27224,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192320,411451.00
04/20/2016 18:45,2,1.314,ACTIVE,213.06,345.06,59.949,1461192303,"274151322000095","219011344069620",29.82,26.00,0,335.14,367.30,39.7,36.4,0.261,681585.7,681585.7,20875,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192321,411452.00
04/20/2016 18:45,2,1.445,ACTIVE,214.87,354.37,59.959,1461192303,"201051344000988","219011344069620",29.24,22.50,0,337.24,384.43,42.9,39.4,0.354,365847.5,365847.5,27513,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192322,411453.00
04/20/2016 18:45,2,1.492,ACTIVE,214.19,351.67,59.896,1461192303,"201051344001025","219011344069620",29.38,22.80,0,336.04,379.92,44.4,40.9,0.349,379516.4,379516.4,32033,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192323,411454.00
04/20/2016 18:45,2,1.490,ACTIVE,214.87,352.87,59.901,1461192303,"201051344000458","219011344069620",29.16,24.50,0,337.24,383.53,44.1,40.6,0.367,376456.4,376456.4,27436,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192324,411455.00
04/20/2016 18:45,2,1.473,ACTIVE,215.32,355.88,59.970,1461192303,"201051344000853","219011344069620",29.20,23.30,0,336.34,383.53,43.6,40.2,0.354,374928.8,374928.8,27030,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192324,411456.00
04/20/2016 18:45,2,1.414,ACTIVE,214.19,351.97,59.965,1461192303,"201051344000685","219011344069620",29.46,22.80,0,334.84,378.72,42.2,38.8,0.362,381489.6,381489.6,31859,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192325,411457.00
04/20/2016 18:45,2,1.439,ACTIVE,214.41,351.37,59.954,1461192303,"201051344000917","219011344069620",29.48,24.80,0,335.14,379.92,43.0,39.6,0.354,378587.3,378587.3,31861,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192326,411458.00
04/20/2016 18:45,2,1.445,ACTIVE,214.19,351.37,59.965,1461192303,"201051344001145","219011344069620",29.50,21.50,0,335.44,379.92,43.2,39.7,0.349,383745.6,383745.6,31722,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192327,411459.00
04/20/2016 18:45,2,1.455,ACTIVE,214.41,351.67,59.917,1461192303,"201051344000651","219011344069620",29.28,24.50,0,336.94,380.82,43.2,39.8,0.345,375704.3,375704.3,32088,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192328,411460.00
04/20/2016 18:45,2,1.121,ACTIVE,212.83,342.95,59.959,1461192303,"274151322000088","219011344069620",28.49,25.30,0,335.44,363.09,32.4,29.3,0.208,626659.2,626659.2,20657,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192329,411461.00
04/20/2016 18:45,2,0.822,ACTIVE,213.74,412.08,59.933,1461192303,"274151322000068","219011344069620",38.55,27.30,0,334.24,447.85,32.4,29.3,0.212,523906.3,523906.3,22036,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192330,411462.00
04/20/2016 18:45,2,1.451,ACTIVE,213.96,350.47,59.954,1461192303,"201051344001135","219011344069620",29.20,23.80,0,335.44,378.72,43.0,39.6,0.345,372059.4,372059.4,32040,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192331,411463.00
04/20/2016 18:45,2,1.443,ACTIVE,214.19,353.17,59.938,1461192303,"201051344000594","219011344069620",29.90,22.00,0,335.14,381.12,43.7,40.3,0.354,379710.8,379710.8,27473,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192332,411464.00
04/20/2016 18:45,2,1.393,ACTIVE,214.41,351.07,59.928,1461192303,"201051344001203","219011344069620",29.40,23.50,0,335.74,378.72,41.5,38.1,0.331,378657.5,378657.5,32041,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192333,411465.00
04/20/2016 18:45,2,1.186,ACTIVE,212.83,347.76,59.975,1461192303,"274151322000054","219011344069620",28.17,26.30,0,336.04,364.29,33.8,30.7,0.230,640414.2,640414.2,20682,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192333,411466.00
04/20/2016 18:45,2,1.434,ACTIVE,214.87,351.97,59.959,1461192303,"201051344000867","219011344069620",29.56,23.30,0,336.04,380.82,42.9,39.5,0.340,367834.9,367834.9,27477,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192334,411467.00
04/20/2016 18:45,2,1.285,ACTIVE,214.19,350.47,59.949,1461192303,"201051344001093","219011344069620",29.40,22.80,0,335.74,375.71,38.3,35.1,0.301,377504.4,377504.4,31913,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192335,411468.00
04/20/2016 18:45,2,1.436,ACTIVE,214.41,352.87,59.965,1461192303,"201051344000900","219011344069620",29.08,24.30,0,336.64,382.63,42.4,39.0,0.349,383270.0,383270.0,26864,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192336,411469.00
04/20/2016 18:45,2,1.412,ACTIVE,214.87,352.87,59.959,1461192303,"201051344000648","219011344069620",29.46,23.00,0,337.54,382.93,42.1,38.8,0.340,375736.9,375736.9,27169,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192337,411470.00
04/20/2016 18:45,2,1.441,ACTIVE,214.64,352.57,59.938,1461192303,"201051344000569","219011344069620",29.34,23.80,0,338.14,382.93,42.8,39.4,0.349,384482.2,384482.2,26797,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192338,411471.00
04/20/2016 18:45,2,1.479,ACTIVE,214.64,352.87,59.970,1461192303,"201051344000983","219011344069620",29.52,23.50,0,337.84,382.63,44.2,40.8,0.367,376093.4,376093.4,27269,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192339,411472.00
04/20/2016 18:45,2,1.436,ACTIVE,214.64,353.17,59.959,1461192303,"201051344001158","219011344069620",29.04,22.30,0,338.14,382.93,42.2,38.8,0.349,370830.6,370830.6,27531,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192340,411473.00
04/20/2016 18:45,2,1.396,ACTIVE,215.09,353.17,59.965,1461192303,"201051344000576","219011344069620",29.24,23.50,0,335.74,382.93,41.4,38.0,0.336,377635.7,377635.7,26943,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192341,411474.00
04/20/2016 18:45,2,1.188,ACTIVE,212.83,349.56,59.986,1461192303,"274151322000087","219011344069620",28.43,28.00,0,336.04,364.29,34.2,31.1,0.221,614545.9,614545.9,20757,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461192342,411475.00
04/20/2016 19:00,2,0.986,ACTIVE,214.41,348.36,59.991,1461193204,"201051344000645","219011344069620",29.40,24.30,0,337.84,374.21,29.4,26.5,0.225,377240.4,377240.4,27086,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193206,411476.00
04/20/2016 19:00,2,0.629,ACTIVE,213.29,341.75,59.981,1461193204,"274151322000085","219011344069620",28.39,25.50,0,333.63,354.97,18.1,15.6,0.115,643093.8,643093.8,20695,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193207,411477.00
04/20/2016 19:00,2,1.006,ACTIVE,214.41,349.26,59.991,1461193204,"201051344000633","219011344069620",29.38,22.00,0,335.44,374.51,30.0,27.0,0.239,368126.2,368126.2,27545,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193207,411478.00
04/20/2016 19:00,2,1.002,ACTIVE,214.41,348.06,59.981,1461193204,"201051344000469","219011344069620",29.18,22.00,0,336.64,371.81,29.7,26.7,0.239,369382.0,369382.0,27491,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193208,411479.00
04/20/2016 19:00,2,1.010,ACTIVE,213.74,347.16,59.986,1461193204,"201051344000646","219011344069620",29.22,21.80,0,334.84,370.30,30.0,27.0,0.234,373648.2,373648.2,32049,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193209,411480.00
04/20/2016 19:00,2,0.830,ACTIVE,212.61,340.25,59.991,1461193204,"274151322000052","219011344069620",28.96,24.30,0,332.73,358.28,24.4,21.6,0.150,653030.6,653030.6,20918,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193210,411481.00
04/20/2016 19:00,2,1.137,ACTIVE,214.19,348.36,59.965,1461193204,"201051344000585","219011344069620",29.40,22.50,0,335.74,373.01,33.9,30.7,0.270,379612.4,379612.4,32053,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193211,411482.00
04/20/2016 19:00,2,0.924,ACTIVE,213.96,345.36,60.039,1461193204,"201051344001230","219011344069620",29.46,21.30,0,333.63,367.90,27.6,24.7,0.212,377437.2,377437.2,31847,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193212,411483.00
04/20/2016 19:00,2,0.994,ACTIVE,214.64,348.06,60.034,1461193204,"201051344000582","219011344069620",29.10,23.30,0,336.64,370.90,29.3,26.4,0.230,370993.7,370993.7,32024,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193213,411484.00
04/20/2016 19:00,2,0.945,ACTIVE,213.74,345.96,59.996,1461193204,"201051344000955","219011344069620",29.66,23.00,0,335.14,368.80,28.4,25.5,0.221,382631.0,382631.0,31963,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193214,411485.00
04/20/2016 19:00,2,0.434,ACTIVE,213.29,429.82,59.981,1461193204,"274151322000094","219011344069620",40.75,26.80,0,334.54,440.94,18.0,15.4,0.110,524218.4,524218.4,21830,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193215,411486.00
04/20/2016 19:00,2,1.043,ACTIVE,214.19,347.76,59.981,1461193204,"201051344000579","219011344069620",29.50,21.80,0,338.44,373.31,31.2,28.2,0.234,382926.8,382926.8,7567,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193215,411487.00
04/20/2016 19:00,2,1.002,ACTIVE,213.74,345.66,60.007,1461193204,"201051344000890","219011344069620",29.14,22.00,0,335.74,369.70,29.6,26.6,0.217,379781.5,379781.5,31986,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193216,411488.00
04/20/2016 19:00,2,0.963,ACTIVE,214.41,347.16,59.944,1461193204,"201051344000438","219011344069620",29.54,22.50,0,336.64,370.90,28.8,25.9,0.225,381935.4,381935.4,31992,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193217,411489.00
04/20/2016 19:00,2,1.006,ACTIVE,214.19,347.16,60.034,1461193204,"201051344000417","219011344069620",28.98,22.00,0,334.84,369.40,29.6,26.6,0.230,375040.4,375040.4,32142,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193218,411490.00
04/20/2016 19:00,2,0.857,ACTIVE,212.61,348.06,59.991,1461193204,"274151322000083","219011344069620",28.94,25.00,0,333.33,359.78,25.2,22.4,0.172,647240.2,647240.2,20976,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193219,411491.00
04/20/2016 19:00,2,0.861,ACTIVE,213.29,342.95,59.996,1461193204,"274151322000076","219011344069620",29.24,24.80,0,337.24,359.48,25.5,22.7,0.172,688590.3,688590.3,20976,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193220,411492.00
04/20/2016 19:00,2,1.006,ACTIVE,213.96,347.46,59.996,1461193204,"201051344000868","219011344069620",29.02,22.80,0,337.24,371.21,29.6,26.6,0.221,368498.2,368498.2,27225,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193221,411493.00
04/20/2016 19:00,2,0.889,ACTIVE,213.06,348.06,60.002,1461193204,"274151322000095","219011344069620",29.38,25.30,0,335.44,360.69,26.5,23.6,0.172,681593.1,681593.1,20876,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193222,411494.00
04/20/2016 19:00,2,0.984,ACTIVE,214.19,349.56,60.044,1461193204,"201051344000988","219011344069620",29.24,22.30,0,336.94,374.51,29.2,26.2,0.239,365855.6,365855.6,27514,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193223,411495.00
04/20/2016 19:00,2,1.029,ACTIVE,213.96,345.96,59.991,1461193204,"201051344001025","219011344069620",29.36,22.30,0,336.04,371.21,30.7,27.7,0.239,379524.9,379524.9,32034,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193224,411496.00
04/20/2016 19:00,2,1.029,ACTIVE,214.19,347.46,59.991,1461193204,"201051344000458","219011344069620",29.18,24.00,0,338.14,372.41,30.4,27.4,0.243,376464.8,376464.8,27437,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193225,411497.00
04/20/2016 19:00,2,1.023,ACTIVE,214.87,348.96,60.023,1461193204,"201051344000853","219011344069620",28.92,22.80,0,339.04,375.11,30.0,27.0,0.239,374937.1,374937.1,27031,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193226,411498.00
04/20/2016 19:00,2,0.971,ACTIVE,214.19,346.86,60.002,1461193204,"201051344000685","219011344069620",29.08,22.00,0,335.74,370.30,28.7,25.8,0.234,381497.5,381497.5,31860,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193227,411499.00
04/20/2016 19:00,2,0.988,ACTIVE,214.19,347.76,59.996,1461193204,"201051344000917","219011344069620",29.30,23.80,0,335.74,370.00,29.4,26.5,0.230,378595.4,378595.4,31862,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193227,411500.00
04/20/2016 19:00,2,0.980,ACTIVE,214.19,347.46,59.986,1461193204,"201051344001145","219011344069620",29.58,21.00,0,336.04,370.90,29.4,26.4,0.230,383753.7,383753.7,31723,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193228,411501.00
04/20/2016 19:00,2,0.994,ACTIVE,214.41,347.76,60.002,1461193204,"201051344000651","219011344069620",29.26,23.80,0,337.24,370.60,29.5,26.5,0.225,375712.4,375712.4,32089,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193229,411502.00
04/20/2016 19:00,2,0.771,ACTIVE,212.61,345.36,60.002,1461193204,"274151322000088","219011344069620",27.83,24.50,0,332.43,357.38,21.8,19.1,0.141,626665.2,626665.2,20658,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193230,411503.00
04/20/2016 19:00,2,0.559,ACTIVE,213.51,415.69,59.986,1461193204,"274151322000068","219011344069620",38.84,26.80,0,334.54,436.43,21.9,19.2,0.137,523912.3,523912.3,22037,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193231,411504.00
04/20/2016 19:00,2,1.012,ACTIVE,213.96,346.56,59.991,1461193204,"201051344001135","219011344069620",29.26,23.00,0,336.04,369.10,30.0,27.0,0.230,372067.6,372067.6,32041,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193232,411505.00
04/20/2016 19:00,2,1.016,ACTIVE,213.74,347.16,59.991,1461193204,"201051344000594","219011344069620",29.42,21.50,0,336.04,371.21,30.3,27.3,0.230,379719.2,379719.2,27474,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193233,411506.00
04/20/2016 19:00,2,0.949,ACTIVE,214.19,346.26,59.981,1461193204,"201051344001203","219011344069620",29.34,23.00,0,336.34,370.60,28.3,25.4,0.217,378665.3,378665.3,32042,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193234,411507.00
04/20/2016 19:00,2,0.814,ACTIVE,212.83,342.05,59.986,1461193204,"274151322000054","219011344069620",27.79,25.30,0,332.73,357.98,22.9,20.2,0.150,640420.5,640420.5,20683,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193235,411508.00
04/20/2016 19:00,2,1.004,ACTIVE,214.41,347.46,59.954,1461193204,"201051344000867","219011344069620",29.18,22.80,0,336.34,371.51,29.7,26.7,0.225,367843.1,367843.1,27478,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193236,411509.00
04/20/2016 19:00,2,0.879,ACTIVE,213.96,346.56,59.991,1461193204,"201051344001093","219011344069620",29.32,22.30,0,336.04,366.70,26.2,23.3,0.194,377511.6,377511.6,31914,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193237,411510.00
04/20/2016 19:00,2,0.984,ACTIVE,213.96,348.06,59.933,1461193204,"201051344000900","219011344069620",29.06,23.80,0,336.64,372.11,29.0,26.1,0.225,383278.0,383278.0,26865,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193237,411511.00
04/20/2016 19:00,2,0.992,ACTIVE,214.41,347.76,59.981,1461193204,"201051344000648","219011344069620",28.96,22.50,0,337.24,373.01,29.2,26.2,0.225,375744.9,375744.9,27170,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193238,411512.00
04/20/2016 19:00,2,1.004,ACTIVE,214.19,348.66,59.991,1461193204,"201051344000569","219011344069620",29.26,23.50,0,337.54,372.41,29.8,26.9,0.225,384490.4,384490.4,26798,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193239,411513.00
04/20/2016 19:00,2,1.035,ACTIVE,214.19,348.06,59.981,1461193204,"201051344000983","219011344069620",29.48,23.30,0,336.64,373.01,30.9,27.9,0.243,376101.9,376101.9,27270,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193240,411514.00
04/20/2016 19:00,2,0.992,ACTIVE,214.19,347.76,59.986,1461193204,"201051344001158","219011344069620",29.06,21.80,0,337.84,372.71,29.3,26.3,0.239,370838.7,370838.7,27532,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193241,411515.00
04/20/2016 19:00,2,0.975,ACTIVE,214.41,348.66,59.986,1461193204,"201051344000576","219011344069620",29.00,23.00,0,337.54,373.61,28.7,25.7,0.225,377643.6,377643.6,26944,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193242,411516.00
04/20/2016 19:00,2,0.664,ACTIVE,212.83,341.75,59.975,1461193204,"274151322000087","219011344069620",28.90,27.00,0,332.43,357.98,19.5,16.9,0.119,614551.6,614551.6,20758,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461193243,411517.00
04/20/2016 19:15,2,0.619,ACTIVE,214.64,345.06,60.002,1461194103,"201051344000645","219011344069620",28.25,23.30,0,336.64,361.59,17.7,15.2,0.128,377245.7,377245.7,27087,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194104,411518.00
04/20/2016 19:15,2,0.490,ACTIVE,213.29,343.25,59.975,1461194103,"274151322000085","219011344069620",27.81,24.50,0,336.64,348.96,13.8,11.4,0.080,643097.2,643097.2,20696,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194105,411519.00
04/20/2016 19:15,2,0.621,ACTIVE,214.87,346.56,59.970,1461194103,"201051344000633","219011344069620",28.77,21.30,0,336.34,363.69,18.2,15.6,0.124,368131.6,368131.6,27546,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194106,411520.00
04/20/2016 19:15,2,0.613,ACTIVE,214.64,345.06,59.975,1461194103,"201051344000469","219011344069620",29.08,21.50,0,335.44,361.89,18.1,15.6,0.133,369387.2,369387.2,27492,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194107,411521.00
04/20/2016 19:15,2,0.621,ACTIVE,213.74,342.35,59.975,1461194103,"201051344000646","219011344069620",28.88,21.00,0,334.24,360.38,18.2,15.7,0.119,373653.5,373653.5,32050,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194108,411522.00
04/20/2016 19:15,2,0.535,ACTIVE,212.83,340.55,59.959,1461194103,"274151322000052","219011344069620",28.35,23.80,0,335.74,351.97,15.3,12.9,0.084,653034.9,653034.9,20919,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194109,411523.00
04/20/2016 19:15,2,0.688,ACTIVE,214.41,344.15,59.938,1461194103,"201051344000585","219011344069620",28.88,21.80,0,335.44,362.79,20.1,17.5,0.141,379618.4,379618.4,32054,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194110,411524.00
04/20/2016 19:15,2,0.576,ACTIVE,214.19,342.05,59.938,1461194103,"201051344001230","219011344069620",28.55,20.70,0,333.33,358.28,16.7,14.2,0.106,377442.0,377442.0,31848,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194111,411525.00
04/20/2016 19:15,2,0.598,ACTIVE,214.64,343.85,59.944,1461194103,"201051344000582","219011344069620",28.75,22.50,0,336.64,361.59,17.4,14.9,0.115,370998.9,370998.9,32025,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194112,411526.00
04/20/2016 19:15,2,0.596,ACTIVE,213.74,342.65,59.949,1461194103,"201051344000955","219011344069620",29.44,22.00,0,333.63,358.88,17.8,15.3,0.119,382636.1,382636.1,31964,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194112,411527.00
04/20/2016 19:15,2,0.305,ACTIVE,213.29,409.68,59.965,1461194103,"274151322000094","219011344069620",38.45,25.80,0,336.94,440.64,11.9,9.5,0.075,524221.5,524221.5,21831,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194113,411528.00
04/20/2016 19:15,2,0.646,ACTIVE,214.41,344.15,60.007,1461194103,"201051344000579","219011344069620",29.02,21.30,0,336.64,362.79,19.1,16.5,0.124,382932.4,382932.4,7568,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194114,411529.00
04/20/2016 19:15,2,0.625,ACTIVE,213.96,342.05,59.965,1461194103,"201051344000890","219011344069620",28.35,21.30,0,334.54,360.38,18.0,15.4,0.119,379786.7,379786.7,31987,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194115,411530.00
04/20/2016 19:15,2,0.600,ACTIVE,214.41,342.95,60.018,1461194103,"201051344000438","219011344069620",29.16,21.50,0,334.84,360.69,17.7,15.2,0.110,381940.6,381940.6,31993,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194116,411531.00
04/20/2016 19:15,2,0.609,ACTIVE,214.19,342.95,59.970,1461194103,"201051344000417","219011344069620",29.46,21.30,0,334.24,359.78,18.2,15.6,0.119,375045.7,375045.7,32143,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194117,411532.00
04/20/2016 19:15,2,0.518,ACTIVE,213.06,341.15,59.965,1461194103,"274151322000083","219011344069620",27.83,24.30,0,336.04,352.27,14.6,12.2,0.097,647244.5,647244.5,20977,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194118,411533.00
04/20/2016 19:15,2,0.531,ACTIVE,213.74,343.55,59.959,1461194103,"274151322000076","219011344069620",28.86,23.80,0,334.24,352.87,15.6,13.1,0.097,688594.8,688594.8,20977,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194119,411534.00
04/20/2016 19:15,2,0.605,ACTIVE,214.41,343.85,59.944,1461194103,"201051344000868","219011344069620",28.92,22.00,0,335.44,360.99,17.8,15.2,0.119,368503.5,368503.5,27226,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194120,411535.00
04/20/2016 19:15,2,0.527,ACTIVE,213.29,341.45,59.965,1461194103,"274151322000095","219011344069620",28.25,24.30,0,331.23,354.07,15.1,12.6,0.093,681597.3,681597.3,20877,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194121,411536.00
04/20/2016 19:15,2,0.588,ACTIVE,214.41,345.06,59.959,1461194103,"201051344000988","219011344069620",28.80,21.80,0,335.44,362.79,17.2,14.7,0.128,365860.8,365860.8,27515,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194122,411537.00
04/20/2016 19:15,2,0.613,ACTIVE,214.19,342.65,60.007,1461194103,"201051344001025","219011344069620",28.94,21.50,0,334.54,361.29,18.0,15.4,0.124,379530.3,379530.3,32035,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194123,411538.00
04/20/2016 19:15,2,0.619,ACTIVE,214.41,344.15,59.970,1461194103,"201051344000458","219011344069620",28.67,23.30,0,336.04,362.19,18.0,15.4,0.128,376470.2,376470.2,27438,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194124,411539.00
04/20/2016 19:15,2,0.605,ACTIVE,215.09,345.66,59.970,1461194103,"201051344000853","219011344069620",28.84,22.30,0,337.54,363.69,17.7,15.2,0.115,374942.4,374942.4,27032,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194125,411540.00
04/20/2016 19:15,2,0.582,ACTIVE,214.64,343.85,59.975,1461194103,"201051344000685","219011344069620",28.21,21.30,0,335.44,361.59,16.7,14.2,0.119,381502.5,381502.5,31861,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194126,411541.00
04/20/2016 19:15,2,0.574,ACTIVE,214.41,343.55,59.938,1461194103,"201051344000917","219011344069620",28.82,23.00,0,334.84,361.29,16.8,14.3,0.110,378600.6,378600.6,31863,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194126,411542.00
04/20/2016 19:15,2,0.564,ACTIVE,214.41,342.35,59.959,1461194103,"201051344001145","219011344069620",28.92,20.00,0,336.04,361.59,16.6,14.1,0.106,383758.7,383758.7,31724,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194127,411543.00
04/20/2016 19:15,2,0.592,ACTIVE,214.41,343.55,59.965,1461194103,"201051344000651","219011344069620",28.84,22.30,0,336.64,361.59,17.3,14.8,0.115,375717.6,375717.6,32090,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194128,411544.00
04/20/2016 19:15,2,0.482,ACTIVE,212.83,342.65,59.933,1461194103,"274151322000088","219011344069620",27.27,23.50,0,335.74,350.77,13.3,10.9,0.080,626668.9,626668.9,20659,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194129,411545.00
04/20/2016 19:15,2,0.352,ACTIVE,213.74,394.35,59.965,1461194103,"274151322000068","219011344069620",37.09,25.80,0,337.24,427.71,13.2,10.8,0.066,523916.1,523916.1,22038,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194130,411546.00
04/20/2016 19:15,2,0.623,ACTIVE,213.96,341.75,59.970,1461194103,"201051344001135","219011344069620",28.43,21.80,0,334.24,359.78,18.0,15.4,0.119,372073.0,372073.0,32042,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194131,411547.00
04/20/2016 19:15,2,0.617,ACTIVE,214.19,344.45,59.986,1461194103,"201051344000594","219011344069620",28.49,21.00,0,334.24,361.89,17.9,15.3,0.124,379724.5,379724.5,27475,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194132,411548.00
04/20/2016 19:15,2,0.578,ACTIVE,214.19,342.05,59.970,1461194103,"201051344001203","219011344069620",28.73,22.00,0,335.14,361.29,16.9,14.4,0.110,378670.3,378670.3,32043,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194133,411549.00
04/20/2016 19:15,2,0.492,ACTIVE,213.06,343.25,59.959,1461194103,"274151322000054","219011344069620",27.85,24.00,0,335.74,351.37,13.9,11.5,0.088,640424.3,640424.3,20684,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194134,411550.00
04/20/2016 19:15,2,0.604,ACTIVE,214.64,343.55,59.970,1461194103,"201051344000867","219011344069620",28.61,22.30,0,335.44,360.38,17.5,15.0,0.110,367848.4,367848.4,27479,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194135,411551.00
04/20/2016 19:15,2,0.551,ACTIVE,214.19,342.65,59.970,1461194103,"201051344001093","219011344069620",28.94,21.50,0,335.74,359.18,16.2,13.7,0.097,377516.2,377516.2,31915,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194136,411552.00
04/20/2016 19:15,2,0.578,ACTIVE,214.41,344.45,59.970,1461194103,"201051344000900","219011344069620",28.31,23.00,0,336.34,361.29,16.6,14.1,0.119,383283.1,383283.1,26866,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194137,411553.00
04/20/2016 19:15,2,0.604,ACTIVE,214.87,344.76,59.970,1461194103,"201051344000648","219011344069620",28.49,21.80,0,336.94,361.59,17.4,14.9,0.119,375750.1,375750.1,27171,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194138,411554.00
04/20/2016 19:15,2,0.611,ACTIVE,214.64,344.45,59.981,1461194103,"201051344000569","219011344069620",28.57,22.80,0,336.34,362.19,17.7,15.1,0.119,384495.7,384495.7,26799,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194138,411555.00
04/20/2016 19:15,2,0.617,ACTIVE,214.41,343.85,59.965,1461194103,"201051344000983","219011344069620",29.08,22.50,0,336.04,362.19,18.2,15.7,0.128,376107.3,376107.3,27271,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194139,411556.00
04/20/2016 19:15,2,0.582,ACTIVE,214.64,343.85,59.954,1461194103,"201051344001158","219011344069620",28.61,21.30,0,335.44,361.59,16.9,14.4,0.124,370843.8,370843.8,27533,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194140,411557.00
04/20/2016 19:15,2,0.584,ACTIVE,214.87,345.06,59.970,1461194103,"201051344000576","219011344069620",28.53,22.30,0,336.94,361.29,16.9,14.4,0.115,377648.6,377648.6,26945,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194141,411558.00
04/20/2016 19:15,2,0.492,ACTIVE,213.29,341.45,59.970,1461194103,"274151322000087","219011344069620",27.17,25.80,0,336.04,349.56,13.6,11.2,0.084,614555.1,614555.1,20759,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461194142,411559.00
04/20/2016 19:30,2,0.486,ACTIVE,214.41,342.95,60.007,1461195004,"201051344000645","219011344069620",28.53,22.30,0,326.72,354.67,14.1,11.7,0.088,377248.9,377248.9,27088,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195005,411560.00
04/20/2016 19:30,2,0.396,ACTIVE,213.29,342.05,59.986,1461195004,"274151322000085","219011344069620",27.85,23.50,0,324.92,347.46,11.2,8.9,0.062,643099.7,643099.7,20697,0,0,0,L,1151911521,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195006,411561.00
04/20/2016 19:30,2,0.504,ACTIVE,214.41,344.45,60.023,1461195004,"201051344000633","219011344069620",28.69,20.30,0,326.42,356.18,14.6,12.2,0.088,368135.0,368135.0,27547,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195007,411562.00
04/20/2016 19:30,2,0.512,ACTIVE,213.96,342.95,59.975,1461195004,"201051344000469","219011344069620",28.31,20.70,0,324.32,353.77,14.7,12.2,0.093,369390.6,369390.6,27493,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195008,411563.00
04/20/2016 19:30,2,0.506,ACTIVE,213.74,342.05,59.986,1461195004,"201051344000646","219011344069620",28.59,20.30,0,323.72,352.57,14.7,12.2,0.088,373656.9,373656.9,32051,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195009,411564.00
04/20/2016 19:30,2,0.449,ACTIVE,213.06,339.95,59.975,1461195004,"274151322000052","219011344069620",27.75,23.00,0,324.02,348.06,12.6,10.3,0.066,653037.7,653037.7,20920,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195010,411565.00
04/20/2016 19:30,2,0.545,ACTIVE,214.41,343.25,60.002,1461195004,"201051344000585","219011344069620",28.03,21.00,0,324.62,352.87,15.5,13.0,0.097,379622.2,379622.2,32055,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195011,411566.00
04/20/2016 19:30,2,0.471,ACTIVE,213.74,341.15,59.986,1461195004,"201051344001230","219011344069620",28.17,19.80,0,323.11,350.17,13.4,11.1,0.080,377445.0,377445.0,31849,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195011,411567.00
04/20/2016 19:30,2,0.496,ACTIVE,214.64,342.95,59.986,1461195004,"201051344000582","219011344069620",27.53,21.50,0,324.92,352.27,13.9,11.5,0.084,371002.1,371002.1,32026,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195012,411568.00
04/20/2016 19:30,2,0.510,ACTIVE,213.74,341.45,59.991,1461195004,"201051344000955","219011344069620",29.06,21.30,0,323.41,351.07,15.0,12.6,0.088,382639.5,382639.5,31965,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195013,411569.00
04/20/2016 19:30,2,0.260,ACTIVE,213.29,397.05,59.975,1461195004,"274151322000094","219011344069620",37.37,25.00,0,337.84,419.00,9.9,7.6,0.057,524223.6,524223.6,21832,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195014,411570.00
04/20/2016 19:30,2,0.541,ACTIVE,213.96,342.95,59.981,1461195004,"201051344000579","219011344069620",28.31,20.70,0,325.52,353.47,15.5,13.0,0.093,382936.0,382936.0,7569,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195015,411571.00
04/20/2016 19:30,2,0.494,ACTIVE,213.96,341.45,59.991,1461195004,"201051344000890","219011344069620",29.12,20.70,0,322.51,352.27,14.6,12.2,0.084,379790.1,379790.1,31988,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195016,411572.00
04/20/2016 19:30,2,0.520,ACTIVE,214.19,342.05,59.981,1461195004,"201051344000417","219011344069620",28.82,20.70,0,324.32,352.27,15.2,12.7,0.088,375049.2,375049.2,32144,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195018,411573.00
04/20/2016 19:30,2,0.418,ACTIVE,213.06,340.55,59.975,1461195004,"274151322000083","219011344069620",27.77,23.50,0,324.62,348.06,11.8,9.4,0.075,647247.1,647247.1,20978,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195019,411574.00
04/20/2016 19:30,2,0.445,ACTIVE,213.51,341.75,60.007,1461195004,"274151322000076","219011344069620",28.37,23.00,0,325.22,349.26,12.8,10.4,0.075,688597.7,688597.7,20978,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195020,411575.00
04/20/2016 19:30,2,0.506,ACTIVE,213.74,342.35,59.981,1461195004,"201051344000868","219011344069620",28.35,21.30,0,325.22,353.47,14.5,12.1,0.084,368506.9,368506.9,27227,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195021,411576.00
04/20/2016 19:30,2,0.432,ACTIVE,213.06,342.65,59.975,1461195004,"274151322000095","219011344069620",27.87,23.50,0,324.02,348.96,12.2,9.9,0.075,681600.0,681600.0,20878,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195022,411577.00
04/20/2016 19:30,2,0.492,ACTIVE,213.74,344.15,59.986,1461195004,"201051344000988","219011344069620",27.53,21.30,0,324.92,354.67,13.8,11.3,0.097,365864.0,365864.0,27516,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195023,411578.00
04/20/2016 19:30,2,0.504,ACTIVE,213.74,340.85,59.991,1461195004,"201051344001025","219011344069620",28.31,20.70,0,324.32,352.57,14.4,12.0,0.088,379533.7,379533.7,32036,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195023,411579.00
04/20/2016 19:30,2,0.506,ACTIVE,213.74,342.35,59.986,1461195004,"201051344000458","219011344069620",28.49,22.50,0,325.22,353.77,14.7,12.2,0.097,376473.6,376473.6,27439,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195024,411580.00
04/20/2016 19:30,2,0.506,ACTIVE,214.41,343.85,59.981,1461195004,"201051344000853","219011344069620",28.11,21.50,0,326.72,355.28,14.4,12.0,0.093,374945.7,374945.7,27033,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195025,411581.00
04/20/2016 19:30,2,0.465,ACTIVE,214.19,342.65,59.975,1461195004,"201051344000685","219011344069620",29.04,20.30,0,325.52,352.57,13.7,11.3,0.088,381505.7,381505.7,31862,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195026,411582.00
04/20/2016 19:30,2,0.475,ACTIVE,214.19,342.05,59.981,1461195004,"201051344000917","219011344069620",28.41,22.00,0,324.02,351.67,13.7,11.3,0.084,378603.7,378603.7,31864,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195027,411583.00
04/20/2016 19:30,2,0.469,ACTIVE,214.19,342.35,60.023,1461195004,"201051344001145","219011344069620",28.39,19.50,0,325.82,351.67,13.5,11.1,0.084,383761.8,383761.8,31725,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195028,411584.00
04/20/2016 19:30,2,0.482,ACTIVE,214.19,342.35,59.965,1461195004,"201051344000651","219011344069620",29.08,21.50,0,324.02,351.97,14.2,11.8,0.084,375720.9,375720.9,32091,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195029,411585.00
04/20/2016 19:30,2,0.395,ACTIVE,212.83,341.75,59.986,1461195004,"274151322000088","219011344069620",27.59,23.00,0,324.02,348.06,11.0,8.7,0.066,626671.4,626671.4,20660,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195030,411586.00
04/20/2016 19:30,2,0.287,ACTIVE,213.96,401.26,59.986,1461195004,"274151322000068","219011344069620",37.69,25.50,0,338.44,422.00,10.9,8.6,0.053,523918.5,523918.5,22039,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195031,411587.00
04/20/2016 19:30,2,0.514,ACTIVE,213.74,341.15,59.975,1461195004,"201051344001135","219011344069620",28.55,21.00,0,323.41,351.07,14.8,12.4,0.084,372076.5,372076.5,32043,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195032,411588.00
