ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 19:30,2,0.506,ACTIVE,213.51,342.05,59.975,1461195004,"201051344000594","219011344069620",28.77,20.30,0,324.32,352.87,14.7,12.3,0.093,379727.9,379727.9,27476,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195032,411589.00
04/20/2016 19:30,2,0.492,ACTIVE,213.96,341.15,59.975,1461195004,"201051344001203","219011344069620",28.47,21.30,0,325.22,352.27,14.2,11.8,0.084,378673.5,378673.5,32044,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195033,411590.00
04/20/2016 19:30,2,0.418,ACTIVE,213.06,341.45,59.965,1461195004,"274151322000054","219011344069620",27.75,23.50,0,324.02,348.06,11.7,9.4,0.062,640426.9,640426.9,20685,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195034,411591.00
04/20/2016 19:30,2,0.502,ACTIVE,214.19,341.75,59.965,1461195004,"201051344000867","219011344069620",28.43,21.50,0,325.22,352.27,14.5,12.1,0.088,367851.7,367851.7,27480,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195036,411592.00
04/20/2016 19:30,2,0.514,ACTIVE,214.19,342.05,59.986,1461195004,"201051344001093","219011344069620",23.74,20.70,0,324.92,349.86,12.4,10.0,0.071,377519.2,377519.2,31916,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195037,411593.00
04/20/2016 19:30,2,0.469,ACTIVE,213.74,342.65,59.991,1461195004,"201051344000900","219011344069620",28.33,22.30,0,325.82,352.87,13.5,11.1,0.084,383286.2,383286.2,26867,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195037,411594.00
04/20/2016 19:30,2,0.516,ACTIVE,213.96,343.25,59.986,1461195004,"201051344000648","219011344069620",27.97,21.00,0,326.42,353.47,14.6,12.2,0.093,375753.5,375753.5,27172,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195038,411595.00
04/20/2016 19:30,2,0.502,ACTIVE,213.96,342.35,59.975,1461195004,"201051344000569","219011344069620",28.67,22.30,0,325.22,353.47,14.6,12.2,0.093,384499.1,384499.1,26800,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195039,411596.00
04/20/2016 19:30,2,0.467,ACTIVE,213.96,342.35,59.986,1461195004,"201051344001158","219011344069620",29.24,20.70,0,326.12,352.87,13.8,11.4,0.088,370847.0,370847.0,27534,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195041,411597.00
04/20/2016 19:30,2,0.484,ACTIVE,214.19,343.55,60.007,1461195004,"201051344000576","219011344069620",28.71,21.50,0,326.12,353.77,14.1,11.7,0.088,377651.8,377651.8,26946,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195042,411598.00
04/20/2016 19:30,2,0.406,ACTIVE,213.29,340.55,59.986,1461195004,"274151322000087","219011344069620",27.63,24.80,0,324.02,347.46,11.4,9.1,0.062,614557.6,614557.6,20760,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195043,411599.00
04/20/2016 19:30,2,0.494,ACTIVE,213.96,342.05,59.975,1461195004,"201051344000438","219011344069620",28.90,20.70,0,325.22,353.17,14.5,12.1,0.088,381944.0,381944.0,31994,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195044,411600.00
04/20/2016 19:30,2,0.508,ACTIVE,213.96,342.35,59.975,1461195004,"201051344000983","219011344069620",29.08,22.00,0,325.52,354.07,15.0,12.5,0.093,376110.9,376110.9,27272,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195045,411601.00
04/20/2016 19:45,2,0.453,ACTIVE,214.41,343.25,59.933,1461195903,"201051344000645","219011344069620",24.15,21.50,0,336.34,351.07,11.1,8.8,0.062,377251.5,377251.5,27089,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195904,411602.00
04/20/2016 19:45,2,0.340,ACTIVE,213.51,342.05,59.954,1461195903,"274151322000085","219011344069620",27.55,22.80,0,337.24,345.96,9.5,7.2,0.053,643101.7,643101.7,20698,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195905,411603.00
04/20/2016 19:45,2,0.447,ACTIVE,214.64,344.76,59.970,1461195903,"201051344000633","219011344069620",27.47,19.80,0,335.44,352.27,12.5,10.2,0.071,368137.7,368137.7,27548,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195906,411604.00
04/20/2016 19:45,2,0.479,ACTIVE,214.19,342.05,59.986,1461195903,"201051344000469","219011344069620",23.22,19.80,0,334.84,350.17,11.2,8.9,0.062,369393.2,369393.2,27494,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195907,411605.00
04/20/2016 19:45,2,0.441,ACTIVE,213.74,341.75,59.959,1461195903,"201051344000646","219011344069620",28.53,19.50,0,333.93,349.56,12.8,10.4,0.071,373659.7,373659.7,32052,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195908,411606.00
04/20/2016 19:45,2,0.379,ACTIVE,213.06,340.55,59.970,1461195903,"274151322000052","219011344069620",27.73,22.50,0,336.34,346.86,10.6,8.3,0.062,653040.0,653040.0,20921,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195909,411607.00
04/20/2016 19:45,2,0.467,ACTIVE,214.19,342.05,59.970,1461195903,"201051344000585","219011344069620",28.41,20.00,0,334.54,350.47,13.4,11.0,0.071,379625.2,379625.2,32056,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195910,411608.00
04/20/2016 19:45,2,0.404,ACTIVE,213.96,340.85,59.970,1461195903,"201051344001230","219011344069620",27.93,19.30,0,332.73,348.36,11.5,9.2,0.066,377447.5,377447.5,31850,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195911,411609.00
04/20/2016 19:45,2,0.424,ACTIVE,214.64,342.05,59.975,1461195903,"201051344000582","219011344069620",28.17,20.30,0,335.44,348.96,12.1,9.8,0.066,371004.7,371004.7,32027,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195911,411610.00
04/20/2016 19:45,2,0.482,ACTIVE,213.51,341.45,59.975,1461195903,"201051344000955","219011344069620",22.84,20.00,0,333.63,348.96,11.2,8.9,0.062,382642.0,382642.0,31966,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195912,411611.00
04/20/2016 19:45,2,0.217,ACTIVE,213.06,394.65,59.965,1461195903,"274151322000094","219011344069620",37.01,24.50,0,338.44,412.98,8.1,5.9,0.044,524225.2,524225.2,21833,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195913,411612.00
04/20/2016 19:45,2,0.467,ACTIVE,214.19,342.35,59.986,1461195903,"201051344000579","219011344069620",28.67,20.00,0,335.74,350.17,13.6,11.2,0.071,382939.0,382939.0,7570,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195914,411613.00
04/20/2016 19:45,2,0.441,ACTIVE,213.96,340.85,59.949,1461195903,"201051344000890","219011344069620",28.77,19.80,0,334.54,349.26,12.9,10.5,0.071,379792.9,379792.9,31989,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195915,411614.00
04/20/2016 19:45,2,0.445,ACTIVE,213.96,341.75,59.975,1461195903,"201051344000438","219011344069620",27.95,19.80,0,335.14,349.86,12.6,10.3,0.071,381946.7,381946.7,31995,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195916,411615.00
04/20/2016 19:45,2,0.463,ACTIVE,214.19,342.35,59.975,1461195903,"201051344000417","219011344069620",28.37,19.80,0,334.84,349.86,13.3,10.9,0.066,375052.1,375052.1,32145,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195917,411616.00
04/20/2016 19:45,2,0.352,ACTIVE,213.29,341.75,59.975,1461195903,"274151322000083","219011344069620",27.57,22.80,0,336.94,346.56,9.8,7.5,0.057,647249.2,647249.2,20979,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195918,411617.00
04/20/2016 19:45,2,0.381,ACTIVE,213.96,342.05,59.970,1461195903,"274151322000076","219011344069620",27.77,22.50,0,337.84,347.16,10.7,8.4,0.062,688600.0,688600.0,20979,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195919,411618.00
04/20/2016 19:45,2,0.443,ACTIVE,213.96,342.35,59.981,1461195903,"201051344000868","219011344069620",28.01,20.00,0,334.84,350.47,12.6,10.2,0.071,368509.4,368509.4,27228,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195920,411619.00
04/20/2016 19:45,2,0.357,ACTIVE,213.29,340.55,59.970,1461195903,"274151322000095","219011344069620",27.81,22.50,0,336.94,346.26,10.1,7.8,0.062,681602.2,681602.2,20879,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195921,411620.00
04/20/2016 19:45,2,0.418,ACTIVE,213.96,343.55,60.002,1461195903,"201051344000988","219011344069620",28.13,20.30,0,334.24,352.27,11.9,9.6,0.080,365866.6,365866.6,27517,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195922,411621.00
04/20/2016 19:45,2,0.438,ACTIVE,213.96,340.85,59.986,1461195903,"201051344001025","219011344069620",27.91,19.50,0,334.84,349.86,12.4,10.1,0.071,379536.4,379536.4,32037,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195922,411622.00
04/20/2016 19:45,2,0.438,ACTIVE,213.96,341.75,59.975,1461195903,"201051344000458","219011344069620",28.77,21.80,0,335.44,349.26,12.8,10.4,0.075,376476.3,376476.3,27440,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195923,411623.00
04/20/2016 19:45,2,0.416,ACTIVE,214.41,343.55,60.007,1461195903,"201051344000853","219011344069620",29.14,20.70,0,336.04,352.27,12.3,9.9,0.071,374948.4,374948.4,27034,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195924,411624.00
04/20/2016 19:45,2,0.410,ACTIVE,214.19,342.35,60.012,1461195903,"201051344000685","219011344069620",28.17,19.50,0,334.54,350.17,11.7,9.4,0.075,381508.2,381508.2,31863,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195925,411625.00
04/20/2016 19:45,2,0.410,ACTIVE,214.19,341.75,59.981,1461195903,"201051344000917","219011344069620",28.19,21.00,0,333.93,349.56,11.7,9.4,0.066,378606.2,378606.2,31865,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195926,411626.00
04/20/2016 19:45,2,0.398,ACTIVE,214.19,341.75,59.981,1461195903,"201051344001145","219011344069620",28.71,19.00,0,336.04,349.86,11.7,9.3,0.057,383764.3,383764.3,31726,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195927,411627.00
04/20/2016 19:45,2,0.439,ACTIVE,214.19,341.75,59.981,1461195903,"201051344000651","219011344069620",27.79,20.00,0,335.74,349.86,12.4,10.1,0.066,375723.4,375723.4,32092,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195928,411628.00
04/20/2016 19:45,2,0.334,ACTIVE,212.83,342.05,59.965,1461195903,"274151322000088","219011344069620",26.90,22.30,0,336.34,345.66,9.2,6.9,0.053,626673.3,626673.3,20661,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195929,411629.00
04/20/2016 19:45,2,0.242,ACTIVE,213.96,396.15,59.965,1461195903,"274151322000068","219011344069620",37.17,24.80,0,338.14,414.79,9.2,6.9,0.040,523920.4,523920.4,22040,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195930,411630.00
04/20/2016 19:45,2,0.449,ACTIVE,213.74,340.25,59.991,1461195903,"201051344001135","219011344069620",28.45,20.00,0,333.93,349.56,13.0,10.6,0.071,372079.3,372079.3,32044,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195931,411631.00
04/20/2016 19:45,2,0.447,ACTIVE,213.74,342.65,59.981,1461195903,"201051344000594","219011344069620",28.21,19.50,0,334.24,349.26,12.8,10.4,0.080,379730.4,379730.4,27477,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195932,411632.00
04/20/2016 19:45,2,0.432,ACTIVE,213.96,341.15,59.991,1461195903,"201051344001203","219011344069620",27.87,20.30,0,334.84,350.47,12.2,9.9,0.066,378676.2,378676.2,32045,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195933,411633.00
04/20/2016 19:45,2,0.354,ACTIVE,213.06,339.95,59.986,1461195903,"274151322000054","219011344069620",27.21,22.80,0,336.34,346.26,9.8,7.5,0.057,640429.0,640429.0,20686,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195933,411634.00
04/20/2016 19:45,2,0.434,ACTIVE,214.19,342.05,59.991,1461195903,"201051344000867","219011344069620",28.43,20.70,0,335.44,350.17,12.5,10.2,0.071,367854.4,367854.4,27481,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195934,411635.00
04/20/2016 19:45,2,0.422,ACTIVE,214.19,341.45,59.996,1461195903,"201051344001093","219011344069620",28.41,19.80,0,334.24,347.76,12.2,9.8,0.062,377521.6,377521.6,31917,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195935,411636.00
04/20/2016 19:45,2,0.393,ACTIVE,213.96,342.65,59.996,1461195903,"201051344000900","219011344069620",28.53,21.50,0,335.14,349.86,11.4,9.1,0.066,383288.6,383288.6,26868,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195936,411637.00
04/20/2016 19:45,2,0.471,ACTIVE,214.41,342.95,59.986,1461195903,"201051344000648","219011344069620",22.92,19.80,0,336.34,350.77,10.9,8.6,0.062,375756.0,375756.0,27173,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195937,411638.00
04/20/2016 19:45,2,0.438,ACTIVE,214.19,342.35,59.975,1461195903,"201051344000569","219011344069620",28.43,21.30,0,335.74,350.17,12.7,10.3,0.071,384501.8,384501.8,26801,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195938,411639.00
04/20/2016 19:45,2,0.453,ACTIVE,214.19,341.75,59.986,1461195903,"201051344000983","219011344069620",28.29,21.00,0,334.84,350.47,13.0,10.6,0.075,376113.4,376113.4,27273,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195939,411640.00
04/20/2016 19:45,2,0.420,ACTIVE,213.96,342.35,59.975,1461195903,"201051344001158","219011344069620",28.13,19.80,0,335.14,349.86,12.0,9.6,0.075,370849.6,370849.6,27535,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195940,411641.00
04/20/2016 19:45,2,0.432,ACTIVE,214.41,343.55,59.986,1461195903,"201051344000576","219011344069620",27.59,20.30,0,335.74,350.77,12.1,9.8,0.071,377654.3,377654.3,26947,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195941,411642.00
04/20/2016 19:45,2,0.348,ACTIVE,213.29,341.15,59.986,1461195903,"274151322000087","219011344069620",27.00,24.00,0,336.64,346.26,9.5,7.2,0.049,614559.6,614559.6,20761,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461195942,411643.00
04/20/2016 20:00,2,0.422,ACTIVE,214.87,343.85,59.949,1461196803,"201051344000645","219011344069620",22.70,20.70,0,336.94,349.56,9.7,7.5,0.053,377253.5,377253.5,27090,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196804,411644.00
04/20/2016 20:00,2,0.309,ACTIVE,213.96,340.85,59.965,1461196803,"274151322000085","219011344069620",27.67,22.00,0,336.94,345.36,8.7,6.5,0.044,643103.3,643103.3,20699,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196805,411645.00
04/20/2016 20:00,2,0.393,ACTIVE,215.09,344.76,59.954,1461196803,"201051344000633","219011344069620",28.90,19.00,0,335.74,351.67,11.5,9.2,0.057,368140.1,368140.1,27549,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196806,411646.00
04/20/2016 20:00,2,0.422,ACTIVE,214.64,342.95,59.954,1461196803,"201051344000469","219011344069620",27.59,18.70,0,334.84,348.66,11.8,9.5,0.062,369395.5,369395.5,27495,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196807,411647.00
04/20/2016 20:00,2,0.418,ACTIVE,213.74,340.55,59.959,1461196803,"201051344000646","219011344069620",27.85,18.70,0,333.93,348.36,11.8,9.5,0.062,373662.1,373662.1,32053,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196808,411648.00
04/20/2016 20:00,2,0.346,ACTIVE,213.51,341.15,59.949,1461196803,"274151322000052","219011344069620",27.85,21.80,0,336.04,345.36,9.8,7.5,0.053,653042.0,653042.0,20922,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196809,411649.00
04/20/2016 20:00,2,0.432,ACTIVE,214.19,340.85,59.949,1461196803,"201051344000585","219011344069620",28.45,19.30,0,334.54,348.66,12.5,10.1,0.066,379627.7,379627.7,32057,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196810,411650.00
04/20/2016 20:00,2,0.375,ACTIVE,213.96,339.95,59.954,1461196803,"201051344001230","219011344069620",28.15,18.30,0,333.63,346.86,10.8,8.5,0.057,377449.7,377449.7,31851,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196811,411651.00
04/20/2016 20:00,2,0.387,ACTIVE,214.64,341.15,59.938,1461196803,"201051344000582","219011344069620",28.33,19.50,0,335.14,348.96,11.2,8.8,0.062,371007.0,371007.0,32028,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196812,411652.00
04/20/2016 20:00,2,0.420,ACTIVE,213.74,339.95,59.965,1461196803,"201051344000955","219011344069620",28.33,19.30,0,333.63,346.56,12.1,9.8,0.057,382644.5,382644.5,31967,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196813,411653.00
04/20/2016 20:00,2,0.191,ACTIVE,213.74,400.66,59.949,1461196803,"274151322000094","219011344069620",37.75,23.80,0,338.44,408.48,7.4,5.2,0.040,524226.6,524226.6,21834,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196814,411654.00
04/20/2016 20:00,2,0.441,ACTIVE,214.64,342.95,59.954,1461196803,"201051344000579","219011344069620",28.03,19.30,0,335.44,349.56,12.5,10.2,0.071,382941.6,382941.6,7571,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196815,411655.00
04/20/2016 20:00,2,0.410,ACTIVE,213.96,340.55,59.965,1461196803,"201051344000890","219011344069620",28.57,19.30,0,334.54,348.36,11.9,9.5,0.062,379795.4,379795.4,31990,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196815,411656.00
04/20/2016 20:00,2,0.408,ACTIVE,214.19,341.45,59.959,1461196803,"201051344000438","219011344069620",28.31,19.00,0,335.14,348.96,11.7,9.4,0.062,381949.1,381949.1,31996,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196816,411657.00
04/20/2016 20:00,2,0.428,ACTIVE,214.41,341.15,59.959,1461196803,"201051344000417","219011344069620",28.35,19.00,0,334.24,348.66,12.3,10.0,0.057,375054.6,375054.6,32146,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196817,411658.00
04/20/2016 20:00,2,0.318,ACTIVE,213.74,341.45,59.954,1461196803,"274151322000083","219011344069620",27.85,21.80,0,336.64,345.36,9.0,6.7,0.044,647250.9,647250.9,20980,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196818,411659.00
04/20/2016 20:00,2,0.348,ACTIVE,214.19,341.75,59.938,1461196803,"274151322000076","219011344069620",27.89,21.80,0,337.54,345.96,9.8,7.6,0.053,688602.0,688602.0,20980,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196819,411660.00
04/20/2016 20:00,2,0.410,ACTIVE,214.41,342.65,59.954,1461196803,"201051344000868","219011344069620",27.75,19.30,0,334.84,350.77,11.6,9.2,0.062,368511.8,368511.8,27229,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196820,411661.00
04/20/2016 20:00,2,0.330,ACTIVE,213.51,339.95,59.944,1461196803,"274151322000095","219011344069620",27.71,21.80,0,336.64,344.76,9.3,7.0,0.044,681604.0,681604.0,20880,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196821,411662.00
04/20/2016 20:00,2,0.377,ACTIVE,214.41,344.45,59.954,1461196803,"201051344000988","219011344069620",28.41,19.50,0,334.54,350.77,10.9,8.6,0.062,365868.8,365868.8,27518,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196822,411663.00
04/20/2016 20:00,2,0.400,ACTIVE,213.96,339.95,59.970,1461196803,"201051344001025","219011344069620",28.17,18.70,0,334.24,348.06,11.5,9.2,0.062,379538.8,379538.8,32038,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196823,411664.00
04/20/2016 20:00,2,0.406,ACTIVE,214.41,342.35,59.965,1461196803,"201051344000458","219011344069620",28.65,21.00,0,335.44,348.96,11.8,9.5,0.066,376478.8,376478.8,27441,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196824,411665.00
04/20/2016 20:00,2,0.400,ACTIVE,215.09,344.45,59.949,1461196803,"201051344000853","219011344069620",27.89,19.80,0,336.94,350.77,11.3,9.0,0.066,374950.8,374950.8,27035,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196824,411666.00
04/20/2016 20:00,2,0.371,ACTIVE,214.41,341.45,59.949,1461196803,"201051344000685","219011344069620",28.43,18.70,0,333.93,350.47,10.7,8.4,0.066,381510.4,381510.4,31864,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196825,411667.00
04/20/2016 20:00,2,0.363,ACTIVE,214.19,341.45,59.922,1461196803,"201051344000917","219011344069620",29.12,20.00,0,333.63,347.76,10.7,8.4,0.053,378608.4,378608.4,31866,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196826,411668.00
04/20/2016 20:00,2,0.373,ACTIVE,214.41,341.45,59.954,1461196803,"201051344001145","219011344069620",28.71,18.00,0,335.14,348.96,10.8,8.5,0.057,383766.5,383766.5,31727,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196827,411669.00
04/20/2016 20:00,2,0.398,ACTIVE,214.41,341.45,59.954,1461196803,"201051344000651","219011344069620",28.21,19.30,0,335.44,348.36,11.4,9.1,0.062,375725.8,375725.8,32093,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196828,411670.00
04/20/2016 20:00,2,0.307,ACTIVE,213.51,340.85,59.954,1461196803,"274151322000088","219011344069620",26.76,21.50,0,336.04,344.45,8.3,6.1,0.044,626674.9,626674.9,20662,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196829,411671.00
04/20/2016 20:00,2,0.221,ACTIVE,214.41,395.85,59.975,1461196803,"274151322000068","219011344069620",37.31,24.00,0,338.44,412.08,8.3,6.1,0.040,523922.0,523922.0,22041,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196830,411672.00
04/20/2016 20:00,2,0.420,ACTIVE,213.96,339.65,59.954,1461196803,"201051344001135","219011344069620",27.97,19.00,0,333.93,347.46,12.0,9.6,0.066,372081.7,372081.7,32045,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196831,411673.00
04/20/2016 20:00,2,0.406,ACTIVE,214.41,342.65,59.954,1461196803,"201051344000594","219011344069620",28.37,19.30,0,334.54,348.66,11.7,9.4,0.066,379732.8,379732.8,27478,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196832,411674.00
04/20/2016 20:00,2,0.391,ACTIVE,214.19,340.85,59.949,1461196803,"201051344001203","219011344069620",28.19,19.50,0,335.44,348.96,11.2,8.9,0.057,378678.5,378678.5,32046,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196833,411675.00
04/20/2016 20:00,2,0.320,ACTIVE,213.74,341.45,59.949,1461196803,"274151322000054","219011344069620",27.57,22.00,0,336.34,345.06,8.9,6.7,0.049,640430.7,640430.7,20687,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196834,411676.00
04/20/2016 20:00,2,0.393,ACTIVE,214.87,342.35,59.949,1461196803,"201051344000867","219011344069620",28.71,19.80,0,335.14,349.26,11.5,9.1,0.057,367856.8,367856.8,27482,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196835,411677.00
04/20/2016 20:00,2,0.398,ACTIVE,214.19,341.45,59.954,1461196803,"201051344001093","219011344069620",28.37,19.30,0,334.54,347.76,11.5,9.2,0.053,377524.0,377524.0,31918,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196836,411678.00
04/20/2016 20:00,2,0.369,ACTIVE,214.41,343.25,59.991,1461196803,"201051344000900","219011344069620",27.77,20.70,0,335.74,349.56,10.4,8.1,0.062,383290.8,383290.8,26869,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196836,411679.00
04/20/2016 20:00,2,0.410,ACTIVE,214.87,342.95,59.954,1461196803,"201051344000648","219011344069620",27.97,19.30,0,336.04,349.26,11.7,9.3,0.062,375758.2,375758.2,27174,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196837,411680.00
04/20/2016 20:00,2,0.402,ACTIVE,214.64,343.25,59.959,1461196803,"201051344000569","219011344069620",28.63,20.70,0,336.34,348.96,11.7,9.4,0.066,384504.3,384504.3,26802,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196838,411681.00
04/20/2016 20:00,2,0.418,ACTIVE,214.41,342.05,59.959,1461196803,"201051344000983","219011344069620",28.11,20.00,0,335.44,349.26,11.9,9.6,0.066,376115.9,376115.9,27274,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196839,411682.00
04/20/2016 20:00,2,0.395,ACTIVE,214.64,342.95,59.986,1461196803,"201051344001158","219011344069620",27.41,19.00,0,335.74,349.56,11.0,8.7,0.066,370851.9,370851.9,27536,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196840,411683.00
04/20/2016 20:00,2,0.389,ACTIVE,215.09,343.25,59.949,1461196803,"201051344000576","219011344069620",28.43,19.80,0,335.44,350.17,11.2,8.9,0.062,377656.6,377656.6,26948,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196841,411684.00
04/20/2016 20:00,2,0.316,ACTIVE,213.51,339.34,59.949,1461196803,"274151322000087","219011344069620",27.43,23.30,0,336.64,345.06,8.8,6.6,0.035,614561.3,614561.3,20762,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461196842,411685.00
04/20/2016 20:15,2,0.307,ACTIVE,213.74,340.85,59.986,1461197704,"201051344000645","219011344069620",28.23,19.80,0,336.94,349.86,8.8,6.6,0.044,377255.4,377255.4,27091,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197705,411686.00
04/20/2016 20:15,2,0.230,ACTIVE,212.61,338.74,59.981,1461197704,"274151322000085","219011344069620",27.55,21.30,0,335.14,344.76,6.5,4.3,0.031,643104.7,643104.7,20700,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197706,411687.00
04/20/2016 20:15,2,0.322,ACTIVE,213.74,341.15,59.991,1461197704,"201051344000633","219011344069620",28.31,18.30,0,336.34,351.67,9.3,7.1,0.044,368142.1,368142.1,27550,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197706,411688.00
04/20/2016 20:15,2,0.320,ACTIVE,213.29,339.65,59.991,1461197704,"201051344000469","219011344069620",29.04,17.80,0,335.44,350.77,9.5,7.2,0.044,369397.5,369397.5,27496,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197707,411689.00
04/20/2016 20:15,2,0.336,ACTIVE,213.29,339.04,59.991,1461197704,"201051344000646","219011344069620",27.65,18.00,0,333.33,346.86,9.4,7.1,0.040,373664.1,373664.1,32054,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197708,411690.00
04/20/2016 20:15,2,0.271,ACTIVE,212.38,337.24,59.996,1461197704,"274151322000052","219011344069620",27.04,21.00,0,334.54,345.06,7.4,5.2,0.027,653043.5,653043.5,20923,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197709,411691.00
04/20/2016 20:15,2,0.352,ACTIVE,213.74,339.65,60.007,1461197704,"201051344000585","219011344069620",28.01,18.30,0,333.93,348.06,10.0,7.7,0.040,379630.0,379630.0,32058,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197710,411692.00
04/20/2016 20:15,2,0.311,ACTIVE,213.51,339.04,59.996,1461197704,"201051344001230","219011344069620",27.75,17.80,0,333.03,345.36,8.8,6.5,0.040,377451.5,377451.5,31852,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197711,411693.00
04/20/2016 20:15,2,0.314,ACTIVE,214.19,339.65,60.007,1461197704,"201051344000582","219011344069620",27.95,18.70,0,334.84,346.86,9.0,6.7,0.040,371008.9,371008.9,32029,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197712,411694.00
04/20/2016 20:15,2,0.346,ACTIVE,213.29,338.74,60.039,1461197704,"201051344000955","219011344069620",28.01,18.30,0,333.03,346.26,9.8,7.6,0.044,382646.6,382646.6,31968,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197713,411695.00
04/20/2016 20:15,2,0.148,ACTIVE,212.61,346.86,59.996,1461197704,"274151322000094","219011344069620",32.18,22.50,0,336.64,404.57,4.9,2.8,0.018,524227.6,524227.6,21835,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197714,411696.00
04/20/2016 20:15,2,0.359,ACTIVE,213.51,340.25,59.991,1461197704,"201051344000579","219011344069620",27.95,18.30,0,336.64,349.86,10.2,7.9,0.044,382943.8,382943.8,7572,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197715,411697.00
04/20/2016 20:15,2,0.330,ACTIVE,213.29,338.44,60.007,1461197704,"201051344000890","219011344069620",28.82,18.30,0,333.93,346.86,9.7,7.4,0.040,379797.5,379797.5,31991,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197716,411698.00
04/20/2016 20:15,2,0.328,ACTIVE,213.74,339.65,59.991,1461197704,"201051344000438","219011344069620",28.21,18.00,0,334.24,348.36,9.4,7.1,0.044,381951.1,381951.1,31997,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197717,411699.00
04/20/2016 20:15,2,0.355,ACTIVE,213.74,339.04,60.018,1461197704,"201051344000417","219011344069620",27.99,18.30,0,333.63,347.16,10.2,7.9,0.044,375056.8,375056.8,32147,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197718,411700.00
04/20/2016 20:15,2,0.242,ACTIVE,212.38,339.04,59.981,1461197704,"274151322000083","219011344069620",27.12,21.30,0,334.84,345.06,6.7,4.5,0.035,647252.3,647252.3,20981,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197719,411701.00
04/20/2016 20:15,2,0.264,ACTIVE,213.06,339.95,59.996,1461197704,"274151322000076","219011344069620",27.39,21.00,0,335.74,345.36,7.3,5.1,0.040,688603.6,688603.6,20981,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197720,411702.00
04/20/2016 20:15,2,0.248,ACTIVE,212.16,337.24,60.002,1461197704,"274151322000095","219011344069620",27.31,21.30,0,334.84,344.15,6.9,4.7,0.035,681605.5,681605.5,20881,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197722,411703.00
04/20/2016 20:15,2,0.309,ACTIVE,213.06,341.45,59.996,1461197704,"201051344000988","219011344069620",27.57,18.70,0,335.44,351.37,8.6,6.4,0.053,365870.6,365870.6,27519,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197723,411704.00
04/20/2016 20:15,2,0.318,ACTIVE,213.06,337.84,59.996,1461197704,"201051344001025","219011344069620",28.33,17.80,0,333.93,346.86,9.2,6.9,0.044,379540.8,379540.8,32039,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197723,411705.00
04/20/2016 20:15,2,0.328,ACTIVE,213.29,339.04,59.996,1461197704,"201051344000458","219011344069620",28.21,20.00,0,335.74,348.96,9.4,7.2,0.049,376480.8,376480.8,27442,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197725,411706.00
04/20/2016 20:15,2,0.328,ACTIVE,213.96,341.45,59.986,1461197704,"201051344000853","219011344069620",27.27,19.00,0,337.24,350.47,9.1,6.9,0.044,374952.7,374952.7,27036,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197726,411707.00
04/20/2016 20:15,2,0.303,ACTIVE,213.74,340.25,59.970,1461197704,"201051344000685","219011344069620",27.77,18.00,0,334.54,349.26,8.6,6.3,0.044,381512.2,381512.2,31865,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197727,411708.00
04/20/2016 20:15,2,0.309,ACTIVE,213.51,339.34,59.986,1461197704,"201051344000917","219011344069620",27.69,19.30,0,334.24,348.06,8.7,6.5,0.044,378610.3,378610.3,31867,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197727,411709.00
04/20/2016 20:15,2,0.301,ACTIVE,213.74,339.34,59.970,1461197704,"201051344001145","219011344069620",28.23,17.50,0,335.74,347.76,8.6,6.4,0.040,383768.4,383768.4,31728,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197728,411710.00
04/20/2016 20:15,2,0.324,ACTIVE,213.74,339.65,59.965,1461197704,"201051344000651","219011344069620",27.83,18.30,0,334.24,347.46,9.2,6.9,0.044,375727.7,375727.7,32094,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197729,411711.00
04/20/2016 20:15,2,0.223,ACTIVE,211.93,339.04,59.986,1461197704,"274151322000088","219011344069620",26.56,20.30,0,333.93,343.85,6.0,3.9,0.031,626676.1,626676.1,20663,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197730,411712.00
04/20/2016 20:15,2,0.170,ACTIVE,213.06,360.69,59.975,1461197704,"274151322000068","219011344069620",33.68,23.00,0,336.34,409.38,5.8,3.7,0.022,523923.2,523923.2,22042,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197731,411713.00
04/20/2016 20:15,2,0.338,ACTIVE,213.29,338.44,59.981,1461197704,"201051344001135","219011344069620",27.75,18.00,0,333.63,346.56,9.5,7.3,0.040,372083.8,372083.8,32046,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197732,411714.00
04/20/2016 20:15,2,0.334,ACTIVE,213.06,339.65,59.996,1461197704,"201051344000594","219011344069620",27.67,18.30,0,334.84,349.26,9.4,7.1,0.044,379734.9,379734.9,27479,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197733,411715.00
04/20/2016 20:15,2,0.311,ACTIVE,213.74,338.74,59.975,1461197704,"201051344001203","219011344069620",28.61,18.70,0,335.44,347.46,9.1,6.8,0.040,378680.4,378680.4,32047,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197734,411716.00
04/20/2016 20:15,2,0.240,ACTIVE,212.38,338.74,59.986,1461197704,"274151322000054","219011344069620",27.08,21.30,0,334.24,345.06,6.6,4.4,0.027,640432.1,640432.1,20688,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197735,411717.00
04/20/2016 20:15,2,0.324,ACTIVE,213.29,339.34,60.007,1461197704,"201051344000867","219011344069620",28.07,19.30,0,336.34,348.96,9.2,7.0,0.035,367858.8,367858.8,27483,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197736,411718.00
04/20/2016 20:15,2,0.334,ACTIVE,213.51,339.34,60.002,1461197704,"201051344001093","219011344069620",27.57,19.00,0,334.54,346.56,9.4,7.1,0.040,377526.0,377526.0,31919,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197737,411719.00
04/20/2016 20:15,2,0.285,ACTIVE,213.29,340.55,59.981,1461197704,"201051344000900","219011344069620",27.51,19.80,0,336.04,349.26,8.0,5.8,0.044,383292.4,383292.4,26870,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197738,411720.00
04/20/2016 20:15,2,0.328,ACTIVE,213.51,339.65,60.002,1461197704,"201051344000648","219011344069620",27.93,18.70,0,336.04,349.86,9.3,7.1,0.044,375760.2,375760.2,27175,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197738,411721.00
04/20/2016 20:15,2,0.328,ACTIVE,213.29,339.95,59.975,1461197704,"201051344000569","219011344069620",27.99,19.80,0,336.34,348.96,9.4,7.1,0.044,384506.3,384506.3,26803,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197739,411722.00
04/20/2016 20:15,2,0.338,ACTIVE,213.29,339.34,60.018,1461197704,"201051344000983","219011344069620",28.17,19.30,0,334.84,348.96,9.7,7.4,0.044,376118.0,376118.0,27275,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197740,411723.00
04/20/2016 20:15,2,0.307,ACTIVE,213.29,340.25,60.012,1461197704,"201051344001158","219011344069620",28.21,18.00,0,335.14,349.26,8.8,6.6,0.044,370853.8,370853.8,27537,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197741,411724.00
04/20/2016 20:15,2,0.316,ACTIVE,213.74,340.55,59.975,1461197704,"201051344000576","219011344069620",28.15,19.00,0,336.64,349.86,9.0,6.8,0.035,377658.5,377658.5,26949,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197742,411725.00
04/20/2016 20:15,2,0.242,ACTIVE,212.38,338.74,59.970,1461197704,"274151322000087","219011344069620",26.76,22.30,0,334.84,344.45,6.6,4.4,0.035,614562.6,614562.6,20763,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197743,411726.00
04/20/2016 20:15,2,0.330,ACTIVE,213.29,340.25,59.991,1461197704,"201051344000868","219011344069620",27.59,18.70,0,335.74,349.56,9.2,7.0,0.040,368513.9,368513.9,27230,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461197744,411727.00
04/20/2016 20:30,2,0.219,ACTIVE,213.96,339.65,59.975,1461198604,"201051344000645","219011344069620",27.39,19.30,0,334.54,346.26,6.1,3.9,0.018,377256.7,377256.7,27092,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198605,411728.00
04/20/2016 20:30,2,0.148,ACTIVE,212.83,339.65,59.970,1461198604,"274151322000085","219011344069620",26.38,20.70,0,335.44,342.35,4.0,1.9,0.013,643105.4,643105.4,20701,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198606,411729.00
04/20/2016 20:30,2,0.240,ACTIVE,213.74,341.15,59.981,1461198604,"201051344000633","219011344069620",27.79,17.80,0,333.93,348.36,6.8,4.6,0.009,368143.6,368143.6,27551,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198607,411730.00
04/20/2016 20:30,2,0.250,ACTIVE,213.51,339.95,59.970,1461198604,"201051344000469","219011344069620",27.25,17.30,0,333.03,345.96,6.9,4.8,0.013,369399.1,369399.1,27497,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198607,411731.00
04/20/2016 20:30,2,0.234,ACTIVE,212.83,338.44,59.975,1461198604,"201051344000646","219011344069620",28.21,17.50,0,332.43,344.76,6.8,4.6,0.018,373665.6,373665.6,32055,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198608,411732.00
