ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 20:30,2,0.172,ACTIVE,212.38,338.14,59.949,1461198604,"274151322000052","219011344069620",27.19,20.30,0,334.54,342.65,4.7,2.6,0.018,653044.5,653044.5,20924,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198609,411733.00
04/20/2016 20:30,2,0.254,ACTIVE,213.29,338.74,59.970,1461198604,"201051344000585","219011344069620",27.93,17.80,0,333.33,345.36,7.2,5.0,0.013,379631.6,379631.6,32059,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198610,411734.00
04/20/2016 20:30,2,0.238,ACTIVE,213.06,337.24,59.975,1461198604,"201051344001230","219011344069620",26.62,17.30,0,332.13,343.85,6.4,4.3,0.013,377452.9,377452.9,31853,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198611,411735.00
04/20/2016 20:30,2,0.229,ACTIVE,213.74,338.44,59.970,1461198604,"201051344000582","219011344069620",27.25,17.80,0,333.63,344.45,6.3,4.2,0.018,371010.3,371010.3,32030,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198612,411736.00
04/20/2016 20:30,2,0.258,ACTIVE,213.06,337.54,59.965,1461198604,"201051344000955","219011344069620",27.69,17.50,0,332.73,344.45,7.2,5.1,0.018,382648.2,382648.2,31969,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198613,411737.00
04/20/2016 20:30,2,0.086,ACTIVE,212.83,339.04,59.970,1461198604,"274151322000094","219011344069620",29.88,21.50,0,335.74,350.47,2.6,0.6,0.004,524228.0,524228.0,21836,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198614,411738.00
04/20/2016 20:30,2,0.264,ACTIVE,213.29,338.74,59.981,1461198604,"201051344000579","219011344069620",28.13,17.80,0,334.54,345.66,7.6,5.4,0.018,382945.5,382945.5,7573,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198615,411739.00
04/20/2016 20:30,2,0.244,ACTIVE,213.06,337.24,59.970,1461198604,"201051344000890","219011344069620",28.35,17.80,0,332.43,344.15,7.0,4.9,0.018,379799.0,379799.0,31992,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198616,411740.00
04/20/2016 20:30,2,0.240,ACTIVE,213.29,338.44,59.981,1461198604,"201051344000438","219011344069620",27.53,17.50,0,333.63,344.76,6.8,4.6,0.018,381952.6,381952.6,31998,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198616,411741.00
04/20/2016 20:30,2,0.268,ACTIVE,213.29,337.84,59.949,1461198604,"201051344000417","219011344069620",27.79,17.80,0,333.03,345.66,7.6,5.4,0.013,375058.5,375058.5,32148,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198617,411742.00
04/20/2016 20:30,2,0.148,ACTIVE,212.61,337.24,59.944,1461198604,"274151322000083","219011344069620",26.88,20.30,0,334.54,342.65,4.0,1.9,0.000,647253.1,647253.1,20982,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198618,411743.00
04/20/2016 20:30,2,0.156,ACTIVE,213.29,339.34,59.981,1461198604,"274151322000076","219011344069620",27.77,20.30,0,336.04,342.65,4.4,2.4,0.018,688604.5,688604.5,20982,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198619,411744.00
04/20/2016 20:30,2,0.236,ACTIVE,213.06,339.04,59.981,1461198604,"201051344000868","219011344069620",27.59,18.00,0,334.24,345.66,6.6,4.5,0.018,368515.3,368515.3,27231,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198620,411745.00
04/20/2016 20:30,2,0.150,ACTIVE,212.61,338.44,59.986,1461198604,"274151322000095","219011344069620",26.70,20.30,0,335.14,341.45,4.1,2.0,0.013,681606.3,681606.3,20882,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198621,411746.00
04/20/2016 20:30,2,0.207,ACTIVE,213.29,340.55,59.986,1461198604,"201051344000988","219011344069620",27.79,18.00,0,332.73,346.56,5.8,3.7,0.018,365871.9,365871.9,27520,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198622,411747.00
04/20/2016 20:30,2,0.221,ACTIVE,213.06,336.94,59.981,1461198604,"201051344001025","219011344069620",28.35,17.30,0,332.73,344.45,6.4,4.2,0.013,379542.2,379542.2,32040,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198623,411748.00
04/20/2016 20:30,2,0.236,ACTIVE,213.29,338.74,59.986,1461198604,"201051344000458","219011344069620",27.91,19.30,0,333.33,345.06,6.7,4.6,0.013,376482.3,376482.3,27443,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198624,411749.00
04/20/2016 20:30,2,0.236,ACTIVE,213.96,340.55,59.991,1461198604,"201051344000853","219011344069620",26.98,18.00,0,335.44,346.86,6.5,4.3,0.013,374954.1,374954.1,27037,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198625,411750.00
04/20/2016 20:30,2,0.215,ACTIVE,213.51,339.34,59.981,1461198604,"201051344000685","219011344069620",27.35,17.50,0,332.43,345.06,6.0,3.9,0.018,381513.5,381513.5,31866,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198625,411751.00
04/20/2016 20:30,2,0.227,ACTIVE,213.29,339.04,59.986,1461198604,"201051344000917","219011344069620",27.41,18.70,0,332.13,344.45,6.3,4.2,0.013,378611.6,378611.6,31868,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198626,411752.00
04/20/2016 20:30,2,0.219,ACTIVE,213.51,338.44,59.986,1461198604,"201051344001145","219011344069620",27.35,17.00,0,334.24,345.36,6.1,4.0,0.013,383769.7,383769.7,31729,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198627,411753.00
04/20/2016 20:30,2,0.236,ACTIVE,213.29,338.14,59.981,1461198604,"201051344000651","219011344069620",27.63,17.50,0,333.63,345.06,6.7,4.5,0.013,375729.2,375729.2,32095,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198628,411754.00
04/20/2016 20:30,2,0.135,ACTIVE,212.16,337.24,60.007,1461198604,"274151322000088","219011344069620",25.05,20.00,0,334.24,342.05,3.4,1.4,0.013,626676.8,626676.8,20664,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198629,411755.00
04/20/2016 20:30,2,0.105,ACTIVE,213.29,339.65,59.986,1461198604,"274151322000068","219011344069620",29.96,21.80,0,336.34,364.89,3.2,1.2,0.004,523923.8,523923.8,22043,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198630,411756.00
04/20/2016 20:30,2,0.234,ACTIVE,212.83,336.94,60.028,1461198604,"201051344001135","219011344069620",28.43,17.50,0,333.03,343.55,6.8,4.6,0.013,372085.3,372085.3,32047,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198631,411757.00
04/20/2016 20:30,2,0.238,ACTIVE,213.06,338.74,59.986,1461198604,"201051344000594","219011344069620",28.13,18.00,0,332.43,345.06,6.8,4.6,0.013,379736.4,379736.4,27480,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198632,411758.00
04/20/2016 20:30,2,0.230,ACTIVE,213.29,338.14,59.996,1461198604,"201051344001203","219011344069620",27.51,18.00,0,333.93,345.66,6.5,4.3,0.013,378681.8,378681.8,32048,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198633,411759.00
04/20/2016 20:30,2,0.145,ACTIVE,212.61,337.24,59.986,1461198604,"274151322000054","219011344069620",26.56,20.70,0,334.54,341.75,3.9,1.8,0.013,640432.9,640432.9,20689,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198634,411760.00
04/20/2016 20:30,2,0.230,ACTIVE,213.51,338.74,59.959,1461198604,"201051344000867","219011344069620",27.73,18.70,0,333.63,345.06,6.5,4.4,0.018,367860.2,367860.2,27484,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198635,411761.00
04/20/2016 20:30,2,0.252,ACTIVE,213.06,338.14,59.986,1461198604,"201051344001093","219011344069620",27.39,18.00,0,332.73,345.06,7.0,4.9,0.009,377527.5,377527.5,31920,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198636,411762.00
04/20/2016 20:30,2,0.188,ACTIVE,213.29,339.04,59.986,1461198604,"201051344000900","219011344069620",27.23,18.70,0,333.33,345.36,5.2,3.1,0.013,383293.6,383293.6,26871,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198637,411763.00
04/20/2016 20:30,2,0.238,ACTIVE,213.51,339.04,59.991,1461198604,"201051344000648","219011344069620",27.69,17.80,0,335.14,345.36,6.7,4.6,0.018,375761.6,375761.6,27176,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198638,411764.00
04/20/2016 20:30,2,0.227,ACTIVE,213.29,339.34,59.991,1461198604,"201051344000569","219011344069620",28.39,19.00,0,333.03,345.66,6.6,4.4,0.018,384507.7,384507.7,26804,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198639,411765.00
04/20/2016 20:30,2,0.244,ACTIVE,213.29,338.74,59.986,1461198604,"201051344000983","219011344069620",27.99,18.30,0,333.63,344.76,6.9,4.8,0.013,376119.5,376119.5,27276,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198640,411766.00
04/20/2016 20:30,2,0.217,ACTIVE,213.29,339.65,59.996,1461198604,"201051344001158","219011344069620",27.43,17.30,0,333.93,345.36,6.0,3.9,0.013,370855.1,370855.1,27538,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198641,411767.00
04/20/2016 20:30,2,0.232,ACTIVE,213.96,340.25,60.007,1461198604,"201051344000576","219011344069620",27.21,18.00,0,335.14,346.26,6.5,4.3,0.013,377659.9,377659.9,26950,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198642,411768.00
04/20/2016 20:30,2,0.154,ACTIVE,212.83,338.74,60.002,1461198604,"274151322000087","219011344069620",25.29,21.80,0,334.54,342.95,4.0,1.9,0.004,614563.4,614563.4,20764,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461198643,411769.00
04/20/2016 20:45,2,0.123,ALERT,213.06,300.87,60.012,1461199503,"201051344000645","219011344069620",21.91,17.80,0,300.27,344.45,2.8,0.7,0.000,377257.3,377257.3,27093,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199505,411770.00
04/20/2016 20:45,2,0.061,ALERT,211.93,299.67,59.975,1461199503,"274151322000085","219011344069620",21.19,19.30,0,297.26,341.45,1.3,0.0,0.000,643105.6,643105.6,20702,0,0,0,L,1151911521,0,122.46,122.01,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199507,411771.00
04/20/2016 20:45,2,0.137,ALERT,212.83,299.97,59.991,1461199503,"201051344000633","219011344069620",21.71,16.70,0,298.17,348.96,3.0,1.0,0.000,368144.3,368144.3,27552,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199508,411772.00
04/20/2016 20:45,2,0.160,ALERT,212.61,300.57,60.018,1461199503,"201051344000469","219011344069620",22.17,16.00,0,299.07,343.55,3.6,1.5,0.000,369399.9,369399.9,27498,0,0,0,L,1122011218,0,120.88,122.46,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199510,411773.00
04/20/2016 20:45,2,0.156,ALERT,212.38,300.27,59.986,1461199503,"201051344000646","219011344069620",19.04,16.30,0,298.17,342.65,3.0,1.0,0.000,373666.4,373666.4,32056,0,0,0,L,1122011218,0,122.01,121.33,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199512,411774.00
04/20/2016 20:45,2,0.084,ALERT,211.70,299.37,59.970,1461199503,"274151322000052","219011344069620",21.15,19.00,0,296.96,342.05,1.8,0.0,0.000,653044.8,653044.8,20925,0,0,0,L,1151911521,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199514,411775.00
04/20/2016 20:45,2,0.154,ALERT,212.83,300.27,59.975,1461199503,"201051344000585","219011344069620",21.55,16.70,0,298.47,343.25,3.4,1.4,0.000,379632.4,379632.4,32060,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199516,411776.00
04/20/2016 20:45,2,0.141,ALERT,212.61,300.57,59.986,1461199503,"201051344001230","219011344069620",19.54,16.00,0,299.07,348.36,2.8,0.8,0.000,377453.5,377453.5,31854,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199518,411777.00
04/20/2016 20:45,2,0.133,ALERT,213.06,300.87,59.986,1461199503,"201051344000582","219011344069620",21.85,16.70,0,299.67,342.95,3.0,0.9,0.000,371011.0,371011.0,32031,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199519,411778.00
04/20/2016 20:45,2,0.160,ALERT,212.16,299.97,59.970,1461199503,"201051344000955","219011344069620",20.65,16.70,0,298.77,342.05,3.4,1.3,0.000,382649.0,382649.0,31970,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199521,411779.00
04/20/2016 20:45,2,0.000,ALERT,212.16,351.07,60.018,1461199503,"274151322000094","219011344069620",39.56,19.80,0,296.66,391.34,0.0,0.0,0.000,524228.0,524228.0,21837,0,0,0,L,1151911521,0,121.33,122.68,0100,16,0,0,0,0,0,0,158,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461199523,411780.00
04/20/2016 20:45,2,0.166,ALERT,212.61,301.47,59.959,1461199503,"201051344000579","219011344069620",21.51,16.30,0,300.57,344.15,3.6,1.6,0.000,382946.4,382946.4,7574,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199525,411781.00
04/20/2016 20:45,2,0.150,ALERT,212.61,300.27,59.996,1461199503,"201051344000890","219011344069620",21.67,16.70,0,299.67,343.55,3.3,1.3,0.000,379799.8,379799.8,31993,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199527,411782.00
04/20/2016 20:45,2,0.145,ALERT,212.83,300.57,60.002,1461199503,"201051344000438","219011344069620",21.31,16.30,0,299.07,342.35,3.1,1.1,0.000,381953.4,381953.4,31999,0,0,0,L,1122011218,0,122.23,121.78,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199528,411783.00
04/20/2016 20:45,2,0.176,ALERT,212.83,299.67,60.007,1461199503,"201051344000417","219011344069620",20.93,16.70,0,298.17,343.25,3.8,1.7,0.000,375059.4,375059.4,32149,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199530,411784.00
04/20/2016 20:45,2,0.061,ALERT,211.93,299.37,59.991,1461199503,"274151322000083","219011344069620",20.99,19.00,0,297.26,341.45,1.3,0.0,0.000,647253.3,647253.3,20983,0,0,0,L,1151911521,0,121.55,122.46,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199532,411785.00
04/20/2016 20:45,2,0.064,ALERT,212.61,299.07,60.023,1461199503,"274151322000076","219011344069620",21.93,18.70,0,296.96,341.75,1.4,0.0,0.000,688604.7,688604.7,20983,0,0,0,L,1151911521,0,122.01,122.68,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199534,411786.00
04/20/2016 20:45,2,0.139,ALERT,212.61,301.77,59.991,1461199503,"201051344000868","219011344069620",20.89,16.70,0,300.57,344.15,3.0,0.9,0.000,368516.0,368516.0,27232,0,0,0,L,1122011218,0,121.10,122.46,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199536,411787.00
04/20/2016 20:45,2,0.055,ALERT,212.16,300.57,60.039,1461199503,"274151322000095","219011344069620",21.53,19.00,0,298.17,340.85,1.2,0.0,0.000,681606.5,681606.5,20883,0,0,0,L,1151911521,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199538,411788.00
04/20/2016 20:45,2,0.115,ALERT,212.61,301.17,60.034,1461199503,"201051344000988","219011344069620",21.59,16.70,0,297.87,345.66,2.5,0.5,0.000,365872.5,365872.5,27521,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199539,411789.00
04/20/2016 20:45,2,0.129,ALERT,212.38,299.37,59.991,1461199503,"201051344001025","219011344069620",21.73,16.30,0,298.47,342.35,2.8,0.8,0.000,379542.8,379542.8,32041,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199541,411790.00
04/20/2016 20:45,2,0.141,ALERT,212.61,301.17,60.034,1461199503,"201051344000458","219011344069620",21.47,17.80,0,300.27,343.85,3.1,1.0,0.000,376483.0,376483.0,27444,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199543,411791.00
04/20/2016 20:45,2,0.123,ALERT,213.29,301.17,60.007,1461199503,"201051344000853","219011344069620",20.20,16.70,0,299.97,345.36,2.6,0.6,0.000,374954.8,374954.8,27038,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199545,411792.00
04/20/2016 20:45,2,0.109,ALERT,213.06,300.27,59.970,1461199503,"201051344000685","219011344069620",20.71,16.00,0,299.07,346.26,2.3,0.3,0.000,381514.0,381514.0,31867,0,0,0,L,1122011218,0,122.68,121.78,0002,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199547,411793.00
04/20/2016 20:45,2,0.131,ALERT,212.83,299.37,60.012,1461199503,"201051344000917","219011344069620",19.96,17.30,0,297.57,346.86,2.7,0.6,0.000,378612.2,378612.2,31869,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199548,411794.00
04/20/2016 20:45,2,0.125,ALERT,212.83,300.57,60.028,1461199503,"201051344001145","219011344069620",20.59,15.80,0,299.37,345.36,2.6,0.6,0.000,383770.3,383770.3,31730,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199550,411795.00
04/20/2016 20:45,2,0.143,ALERT,212.61,299.37,59.996,1461199503,"201051344000651","219011344069620",20.59,16.30,0,298.47,343.55,3.0,1.0,0.000,375729.9,375729.9,32096,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199552,411796.00
04/20/2016 20:45,2,0.043,ALERT,211.70,299.07,60.018,1461199503,"274151322000088","219011344069620",20.04,18.70,0,297.26,340.55,0.9,0.0,0.000,626676.9,626676.9,20665,0,0,0,L,1151911521,0,122.23,121.78,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199554,411797.00
04/20/2016 20:45,2,0.008,ALERT,212.61,297.87,59.975,1461199503,"274151322000068","219011344069620",39.72,20.00,0,297.26,396.75,0.0,0.0,0.000,523923.9,523923.9,22044,0,0,0,L,1151911521,0,122.23,122.46,0100,18,0,0,0,0,0,0,158,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1461199556,411798.00
04/20/2016 20:45,2,0.143,ALERT,212.38,300.27,60.007,1461199503,"201051344001135","219011344069620",21.19,16.30,0,299.07,341.75,3.1,1.1,0.000,372086.1,372086.1,32048,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199558,411799.00
04/20/2016 20:45,2,0.137,ALERT,212.38,301.47,59.965,1461199503,"201051344000594","219011344069620",21.29,16.70,0,299.67,343.55,3.0,1.0,0.000,379737.1,379737.1,27481,0,0,0,L,1122011218,0,121.10,121.78,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199560,411800.00
04/20/2016 20:45,2,0.133,ALERT,212.61,299.67,59.996,1461199503,"201051344001203","219011344069620",20.18,16.70,0,298.77,343.85,2.8,0.7,0.000,378682.5,378682.5,32049,0,0,0,L,1122011218,0,122.46,121.55,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199561,411801.00
04/20/2016 20:45,2,0.053,ALERT,211.93,299.07,59.996,1461199503,"274151322000054","219011344069620",20.61,19.30,0,297.26,340.85,1.1,0.0,0.000,640433.0,640433.0,20690,0,0,0,L,1151911521,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199563,411802.00
04/20/2016 20:45,2,0.131,ALERT,212.83,300.87,59.996,1461199503,"201051344000867","219011344069620",20.85,17.50,0,299.67,347.76,2.8,0.8,0.000,367860.9,367860.9,27485,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199565,411803.00
04/20/2016 20:45,2,0.164,ALERT,212.61,300.27,59.991,1461199503,"201051344001093","219011344069620",19.62,17.00,0,298.77,349.26,3.3,1.2,0.000,377528.3,377528.3,31921,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199567,411804.00
04/20/2016 20:45,2,0.092,ALERT,212.61,301.17,60.007,1461199503,"201051344000900","219011344069620",20.22,17.30,0,299.67,343.55,1.9,0.0,0.000,383294.0,383294.0,26872,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199569,411805.00
04/20/2016 20:45,2,0.141,ALERT,212.83,300.27,60.002,1461199503,"201051344000648","219011344069620",20.97,16.30,0,299.37,344.76,3.0,1.0,0.000,375762.4,375762.4,27177,0,0,0,L,1122011218,0,121.10,122.68,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199571,411806.00
04/20/2016 20:45,2,0.137,ALERT,212.61,301.47,60.007,1461199503,"201051344000569","219011344069620",20.89,17.30,0,300.57,343.85,2.9,0.9,0.000,384508.4,384508.4,26805,0,0,0,L,1122011218,0,120.88,122.46,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199572,411807.00
04/20/2016 20:45,2,0.146,ALERT,212.61,301.17,60.012,1461199503,"201051344000983","219011344069620",20.77,17.00,0,300.27,343.55,3.1,1.1,0.000,376120.3,376120.3,27277,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199574,411808.00
04/20/2016 20:45,2,0.119,ALERT,212.61,300.57,59.986,1461199503,"201051344001158","219011344069620",20.57,16.00,0,299.37,345.36,2.5,0.5,0.000,370855.6,370855.6,27539,0,0,0,L,1122011218,0,121.10,122.01,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199576,411809.00
04/20/2016 20:45,2,0.127,ALERT,213.06,301.17,59.991,1461199503,"201051344000576","219011344069620",19.90,17.00,0,299.97,347.16,2.6,0.6,0.000,377660.6,377660.6,26951,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199578,411810.00
04/20/2016 20:45,2,0.066,ALERT,211.93,297.87,59.996,1461199503,"274151322000087","219011344069620",18.87,20.00,0,296.36,341.15,1.3,0.0,0.000,614563.6,614563.6,20765,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461199580,411811.00
04/20/2016 21:00,2,0.000,ALERT,213.29,300.57,59.981,1461200404,"201051344000645","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,377257.3,377257.3,27095,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200406,411812.00
04/20/2016 21:00,2,0.000,ALERT,212.16,298.77,59.970,1461200404,"274151322000085","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,643105.6,643105.6,20704,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1461200407,411813.00
04/20/2016 21:00,2,0.000,ALERT,213.29,300.57,60.018,1461200404,"201051344000633","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,368144.4,368144.4,27554,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200409,411814.00
04/20/2016 21:00,2,0.000,ALERT,212.83,300.57,59.975,1461200404,"201051344000469","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,369400.0,369400.0,27500,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200411,411815.00
04/20/2016 21:00,2,0.000,ALERT,212.61,300.27,59.981,1461200404,"201051344000646","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,373666.4,373666.4,32058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200413,411816.00
04/20/2016 21:00,2,0.000,ALERT,211.70,298.17,59.944,1461200404,"274151322000052","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,653044.8,653044.8,20927,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1461200414,411817.00
04/20/2016 21:00,2,0.000,ALERT,213.06,300.57,59.975,1461200404,"201051344000585","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,379632.5,379632.5,32062,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200416,411818.00
04/20/2016 21:00,2,0.000,ALERT,212.83,300.87,59.975,1461200404,"201051344001230","219011344069620",0.00,14.70,0,298.77,301.77,0.0,0.0,0.000,377453.6,377453.6,31856,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200418,411819.00
04/20/2016 21:00,2,0.000,ALERT,213.29,300.87,59.928,1461200404,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,371011.0,371011.0,32033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200420,411820.00
04/20/2016 21:00,2,0.000,ALERT,212.61,300.27,59.981,1461200404,"201051344000955","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,382649.1,382649.1,31972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200422,411821.00
04/20/2016 21:00,2,0.000,ALERT,212.16,297.57,59.975,1461200404,"274151322000094","219011344069620",0.00,17.80,0,296.66,379.92,0.0,0.0,0.000,524228.0,524228.0,21839,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461200424,411822.00
04/20/2016 21:00,2,0.000,ALERT,212.61,301.17,59.970,1461200404,"201051344000579","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,382946.6,382946.6,7576,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200425,411823.00
04/20/2016 21:00,2,0.000,ALERT,212.83,300.27,59.981,1461200404,"201051344000890","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,379800.0,379800.0,31995,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200427,411824.00
04/20/2016 21:00,2,0.000,ALERT,213.06,299.97,59.975,1461200404,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,381953.4,381953.4,32001,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200429,411825.00
04/20/2016 21:00,2,0.000,ALERT,211.93,298.77,59.986,1461200404,"274151322000083","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,647253.3,647253.3,20985,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1461200432,411826.00
04/20/2016 21:00,2,0.000,ALERT,212.38,298.47,59.975,1461200404,"274151322000076","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,688604.7,688604.7,20985,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1461200434,411827.00
04/20/2016 21:00,2,0.000,ALERT,212.61,301.17,59.981,1461200404,"201051344000868","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,368516.0,368516.0,27234,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200436,411828.00
04/20/2016 21:00,2,0.000,ALERT,211.70,299.67,59.981,1461200404,"274151322000095","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,681606.5,681606.5,20885,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1461200437,411829.00
04/20/2016 21:00,2,0.000,ALERT,212.61,300.57,59.975,1461200404,"201051344000988","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,365872.5,365872.5,27523,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1461200439,411830.00
04/20/2016 21:00,2,0.000,ALERT,212.61,299.37,59.991,1461200404,"201051344001025","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,379542.9,379542.9,32043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200441,411831.00
04/20/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1461200404,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,376483.1,376483.1,27446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200443,411832.00
04/20/2016 21:00,2,0.000,ALERT,213.29,300.57,59.965,1461200404,"201051344000853","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,374954.8,374954.8,27040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200445,411833.00
04/20/2016 21:00,2,0.000,ALERT,213.29,299.97,59.959,1461200404,"201051344000685","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,381514.0,381514.0,31869,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200446,411834.00
04/20/2016 21:00,2,0.000,ALERT,212.83,299.67,59.959,1461200404,"201051344000917","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,378612.3,378612.3,31871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200448,411835.00
04/20/2016 21:00,2,0.000,ALERT,213.06,300.57,59.949,1461200404,"201051344001145","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,383770.3,383770.3,31732,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200450,411836.00
04/20/2016 21:00,2,0.000,ALERT,213.06,299.37,59.959,1461200404,"201051344000651","219011344069620",0.00,15.00,0,298.17,301.17,0.0,0.0,0.000,375729.9,375729.9,32098,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200452,411837.00
04/20/2016 21:00,2,0.000,ALERT,211.70,298.17,59.944,1461200404,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,626676.9,626676.9,20667,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1461200453,411838.00
04/20/2016 21:00,2,0.000,ALERT,212.83,297.87,59.959,1461200404,"274151322000068","219011344069620",0.00,18.00,0,296.66,380.22,0.0,0.0,0.000,523923.9,523923.9,22046,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461200455,411839.00
04/20/2016 21:00,2,0.000,ALERT,212.61,299.97,59.954,1461200404,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,372086.2,372086.2,32050,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200457,411840.00
04/20/2016 21:00,2,0.000,ALERT,212.38,300.87,59.954,1461200404,"201051344000594","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,379737.2,379737.2,27483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200459,411841.00
04/20/2016 21:00,2,0.000,ALERT,213.06,299.97,59.975,1461200404,"201051344001203","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,378682.5,378682.5,32051,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200461,411842.00
04/20/2016 21:00,2,0.000,ALERT,211.93,298.77,59.949,1461200404,"274151322000054","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,640433.0,640433.0,20692,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1461200462,411843.00
04/20/2016 21:00,2,0.000,ALERT,212.83,300.27,59.949,1461200404,"201051344000867","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,367860.9,367860.9,27487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200464,411844.00
04/20/2016 21:00,2,0.000,ALERT,213.06,300.27,59.949,1461200404,"201051344001093","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,377528.5,377528.5,31923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200466,411845.00
04/20/2016 21:00,2,0.000,ALERT,212.61,300.57,59.965,1461200404,"201051344000900","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,383294.0,383294.0,26874,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200468,411846.00
04/20/2016 21:00,2,0.000,ALERT,213.06,299.97,60.007,1461200404,"201051344000648","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,375762.4,375762.4,27179,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200470,411847.00
04/20/2016 21:00,2,0.000,ALERT,212.83,301.17,59.965,1461200404,"201051344000569","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,384508.5,384508.5,26807,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200471,411848.00
04/20/2016 21:00,2,0.000,ALERT,212.61,300.87,59.959,1461200404,"201051344000983","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,376120.4,376120.4,27279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200473,411849.00
04/20/2016 21:00,2,0.000,ALERT,212.61,299.97,59.970,1461200404,"201051344001158","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,370855.6,370855.6,27541,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200475,411850.00
04/20/2016 21:00,2,0.000,ALERT,213.29,301.17,59.965,1461200404,"201051344000576","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,377660.6,377660.6,26953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200477,411851.00
04/20/2016 21:00,2,0.000,ALERT,212.16,297.87,59.965,1461200404,"274151322000087","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,614563.6,614563.6,20767,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1461200479,411852.00
04/20/2016 21:00,2,0.000,ALERT,213.06,299.37,59.975,1461200404,"201051344000417","219011344069620",0.00,15.30,0,297.87,300.87,0.0,0.0,0.000,375059.7,375059.7,32151,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461200481,411853.00
04/20/2016 21:15,2,0.000,ALERT,212.16,298.47,59.986,1461201303,"201051344000645","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,377257.3,377257.3,27097,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201305,411854.00
04/20/2016 21:15,2,0.000,ALERT,211.48,297.57,59.949,1461201303,"274151322000085","219011344069620",0.00,16.30,0,296.06,320.11,0.0,0.0,0.000,643105.6,643105.6,20706,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201307,411855.00
04/20/2016 21:15,2,0.000,ALERT,212.16,298.17,59.970,1461201303,"201051344000633","219011344069620",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,368144.4,368144.4,27556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201308,411856.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1461201303,"201051344000469","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,369400.0,369400.0,27502,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201310,411857.00
04/20/2016 21:15,2,0.000,ALERT,211.25,298.77,59.975,1461201303,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,373666.4,373666.4,32060,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201312,411858.00
04/20/2016 21:15,2,0.000,ALERT,211.03,298.17,59.965,1461201303,"274151322000052","219011344069620",0.00,15.80,0,295.76,319.81,0.0,0.0,0.000,653044.8,653044.8,20929,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201314,411859.00
04/20/2016 21:15,2,0.000,ALERT,211.93,299.07,59.981,1461201303,"201051344000585","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,379632.5,379632.5,32064,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201316,411860.00
04/20/2016 21:15,2,0.000,ALERT,211.70,299.07,59.965,1461201303,"201051344001230","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,377453.6,377453.6,31858,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201317,411861.00
04/20/2016 21:15,2,0.000,ALERT,212.16,299.37,59.986,1461201303,"201051344000582","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,371011.0,371011.0,32035,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201319,411862.00
04/20/2016 21:15,2,0.000,ALERT,211.25,298.77,59.970,1461201303,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,382649.1,382649.1,31974,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201321,411863.00
04/20/2016 21:15,2,0.000,ALERT,211.48,296.66,59.959,1461201303,"274151322000094","219011344069620",0.00,16.30,0,295.46,320.11,0.0,0.0,0.000,524228.0,524228.0,21841,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201323,411864.00
04/20/2016 21:15,2,0.000,ALERT,211.70,299.37,59.959,1461201303,"201051344000579","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,382946.6,382946.6,7578,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201325,411865.00
04/20/2016 21:15,2,0.000,ALERT,211.70,299.37,59.970,1461201303,"201051344000890","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,379800.0,379800.0,31997,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201327,411866.00
04/20/2016 21:15,2,0.000,ALERT,211.93,298.77,59.954,1461201303,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,381953.4,381953.4,32003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201328,411867.00
04/20/2016 21:15,2,0.000,ALERT,211.93,298.17,59.965,1461201303,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,375059.7,375059.7,32153,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201330,411868.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.17,59.959,1461201303,"274151322000083","219011344069620",0.00,16.00,0,296.06,321.91,0.0,0.0,0.000,647253.3,647253.3,20987,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201332,411869.00
04/20/2016 21:15,2,0.000,ALERT,211.93,296.96,59.954,1461201303,"274151322000076","219011344069620",0.00,15.80,0,295.76,319.21,0.0,0.0,0.000,688604.7,688604.7,20987,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201334,411870.00
04/20/2016 21:15,2,0.000,ALERT,211.70,299.67,59.965,1461201303,"201051344000868","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,368516.0,368516.0,27236,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201336,411871.00
04/20/2016 21:15,2,0.000,ALERT,211.48,298.17,59.954,1461201303,"274151322000095","219011344069620",0.00,15.80,0,296.96,322.21,0.0,0.0,0.000,681606.5,681606.5,20887,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201338,411872.00
04/20/2016 21:15,2,0.000,ALERT,211.70,299.07,59.965,1461201303,"201051344000988","219011344069620",0.00,14.00,0,295.16,301.77,0.0,0.0,0.000,365872.5,365872.5,27525,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201340,411873.00
04/20/2016 21:15,2,0.000,ALERT,211.48,298.17,59.954,1461201303,"201051344001025","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,379542.9,379542.9,32045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201341,411874.00
04/20/2016 21:15,2,0.000,ALERT,211.70,299.07,59.959,1461201303,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,376483.1,376483.1,27448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201343,411875.00
04/20/2016 21:15,2,0.000,ALERT,212.38,298.77,59.965,1461201303,"201051344000853","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,374954.8,374954.8,27042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201345,411876.00
