ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 21:15,2,0.000,ALERT,212.16,299.07,59.965,1461201303,"201051344000685","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,381514.0,381514.0,31871,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201347,411877.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.17,59.949,1461201303,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,378612.3,378612.3,31873,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201348,411878.00
04/20/2016 21:15,2,0.000,ALERT,211.93,299.07,59.933,1461201303,"201051344001145","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,383770.3,383770.3,31734,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201350,411879.00
04/20/2016 21:15,2,0.000,ALERT,211.93,298.17,59.965,1461201303,"201051344000651","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,375729.9,375729.9,32100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201352,411880.00
04/20/2016 21:15,2,0.000,ALERT,211.03,297.57,59.959,1461201303,"274151322000088","219011344069620",0.00,16.00,0,295.76,319.51,0.0,0.0,0.000,626676.9,626676.9,20669,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201354,411881.00
04/20/2016 21:15,2,0.000,ALERT,212.16,296.66,59.965,1461201303,"274151322000068","219011344069620",0.00,17.00,0,295.46,318.61,0.0,0.0,0.000,523923.9,523923.9,22048,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201356,411882.00
04/20/2016 21:15,2,0.000,ALERT,211.48,298.77,59.959,1461201303,"201051344001135","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,372086.2,372086.2,32052,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201357,411883.00
04/20/2016 21:15,2,0.000,ALERT,211.48,299.37,59.912,1461201303,"201051344000594","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,379737.2,379737.2,27485,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201359,411884.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.47,59.970,1461201303,"201051344001203","219011344069620",0.00,14.00,0,297.26,303.28,0.0,0.0,0.000,378682.5,378682.5,32053,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201361,411885.00
04/20/2016 21:15,2,0.000,ALERT,211.25,297.26,59.959,1461201303,"274151322000054","219011344069620",0.00,16.30,0,295.76,320.41,0.0,0.0,0.000,640433.0,640433.0,20694,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201363,411886.00
04/20/2016 21:15,2,0.000,ALERT,211.93,298.47,59.959,1461201303,"201051344000867","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,367860.9,367860.9,27489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201365,411887.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.77,59.965,1461201303,"201051344001093","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,377528.5,377528.5,31925,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201367,411888.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.77,59.949,1461201303,"201051344000900","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,383294.0,383294.0,26876,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201369,411889.00
04/20/2016 21:15,2,0.000,ALERT,211.93,298.17,59.965,1461201303,"201051344000648","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,375762.4,375762.4,27181,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201370,411890.00
04/20/2016 21:15,2,0.000,ALERT,211.70,299.07,59.959,1461201303,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,384508.5,384508.5,26809,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201372,411891.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.77,59.938,1461201303,"201051344000983","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,376120.4,376120.4,27281,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201374,411892.00
04/20/2016 21:15,2,0.000,ALERT,211.70,298.47,59.965,1461201303,"201051344001158","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,370855.6,370855.6,27543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201376,411893.00
04/20/2016 21:15,2,0.000,ALERT,212.16,299.07,59.965,1461201303,"201051344000576","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,377660.6,377660.6,26955,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461201377,411894.00
04/20/2016 21:15,2,0.000,ALERT,211.48,296.36,59.954,1461201303,"274151322000087","219011344069620",0.00,17.30,0,295.16,320.41,0.0,0.0,0.000,614563.6,614563.6,20769,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461201379,411895.00
04/20/2016 21:30,2,0.000,ALERT,212.38,299.07,60.007,1461202204,"201051344000645","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,377257.3,377257.3,27099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202206,411896.00
04/20/2016 21:30,2,0.000,ALERT,211.48,297.57,59.975,1461202204,"274151322000085","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,643105.6,643105.6,20708,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202207,411897.00
04/20/2016 21:30,2,0.000,ALERT,212.61,299.07,60.007,1461202204,"201051344000633","219011344069620",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,368144.4,368144.4,27558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202209,411898.00
04/20/2016 21:30,2,0.000,ALERT,211.93,299.07,60.007,1461202204,"201051344000469","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,369400.0,369400.0,27504,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202211,411899.00
04/20/2016 21:30,2,0.000,ALERT,211.48,299.07,59.986,1461202204,"201051344000646","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,373666.4,373666.4,32062,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202213,411900.00
04/20/2016 21:30,2,0.000,ALERT,211.25,298.47,60.007,1461202204,"274151322000052","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,653044.8,653044.8,20931,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461202215,411901.00
04/20/2016 21:30,2,0.000,ALERT,211.70,299.37,60.007,1461202204,"201051344000585","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,379632.5,379632.5,32066,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202217,411902.00
04/20/2016 21:30,2,0.000,ALERT,211.48,299.07,60.023,1461202204,"201051344001230","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,377453.6,377453.6,31860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202218,411903.00
04/20/2016 21:30,2,0.000,ALERT,212.16,299.97,60.028,1461202204,"201051344000582","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,371011.0,371011.0,32037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461202220,411904.00
04/20/2016 21:30,2,0.000,ALERT,211.25,298.77,60.039,1461202204,"201051344000955","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,382649.1,382649.1,31976,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461202222,411905.00
04/20/2016 21:30,2,0.000,ALERT,211.48,297.26,60.028,1461202204,"274151322000094","219011344069620",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,524228.0,524228.0,21843,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202224,411906.00
04/20/2016 21:30,2,0.000,ALERT,211.93,299.97,60.018,1461202204,"201051344000579","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,382946.6,382946.6,7580,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202226,411907.00
04/20/2016 21:30,2,0.000,ALERT,211.48,299.37,60.018,1461202204,"201051344000890","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,379800.0,379800.0,31999,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202227,411908.00
04/20/2016 21:30,2,0.000,ALERT,211.93,299.07,60.007,1461202204,"201051344000438","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,381953.4,381953.4,32005,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202229,411909.00
04/20/2016 21:30,2,0.000,ALERT,212.16,298.77,60.012,1461202204,"201051344000417","219011344069620",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,375059.7,375059.7,32155,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202231,411910.00
04/20/2016 21:30,2,0.000,ALERT,211.48,297.57,60.007,1461202204,"274151322000083","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,647253.3,647253.3,20989,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202233,411911.00
04/20/2016 21:30,2,0.000,ALERT,211.93,298.17,60.002,1461202204,"274151322000076","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,688604.7,688604.7,20989,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202235,411912.00
04/20/2016 21:30,2,0.000,ALERT,211.70,299.97,60.012,1461202204,"201051344000868","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,368516.0,368516.0,27238,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461202237,411913.00
04/20/2016 21:30,2,0.000,ALERT,211.25,298.47,60.002,1461202204,"274151322000095","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,681606.5,681606.5,20889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202239,411914.00
04/20/2016 21:30,2,0.000,ALERT,211.70,299.07,59.996,1461202204,"201051344000988","219011344069620",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,365872.5,365872.5,27527,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461202240,411915.00
04/20/2016 21:30,2,0.000,ALERT,211.48,298.17,60.034,1461202204,"201051344001025","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,379542.9,379542.9,32047,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202242,411916.00
04/20/2016 21:30,2,0.000,ALERT,211.70,299.37,60.007,1461202204,"201051344000458","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,376483.1,376483.1,27450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202244,411917.00
04/20/2016 21:30,2,0.000,ALERT,212.38,299.07,60.002,1461202204,"201051344000853","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,374954.8,374954.8,27044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202246,411918.00
04/20/2016 21:30,2,0.000,ALERT,212.16,299.07,60.012,1461202204,"201051344000685","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,381514.0,381514.0,31873,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461202248,411919.00
04/20/2016 21:30,2,0.000,ALERT,211.93,298.77,60.007,1461202204,"201051344000917","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,378612.3,378612.3,31875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202249,411920.00
04/20/2016 21:30,2,0.000,ALERT,211.93,299.07,59.975,1461202204,"201051344001145","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,383770.3,383770.3,31736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202251,411921.00
04/20/2016 21:30,2,0.000,ALERT,211.93,298.47,60.012,1461202204,"201051344000651","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,375729.9,375729.9,32102,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202253,411922.00
04/20/2016 21:30,2,0.000,ALERT,211.03,297.57,60.007,1461202204,"274151322000088","219011344069620",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,626676.9,626676.9,20671,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202255,411923.00
04/20/2016 21:30,2,0.000,ALERT,212.16,296.96,60.018,1461202204,"274151322000068","219011344069620",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,523923.9,523923.9,22050,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202257,411924.00
04/20/2016 21:30,2,0.000,ALERT,211.25,299.07,60.034,1461202204,"201051344001135","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,372086.2,372086.2,32054,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202258,411925.00
04/20/2016 21:30,2,0.000,ALERT,211.70,299.97,60.007,1461202204,"201051344000594","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,379737.2,379737.2,27487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202260,411926.00
04/20/2016 21:30,2,0.000,ALERT,211.93,298.77,60.023,1461202204,"201051344001203","219011344069620",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,378682.5,378682.5,32055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202262,411927.00
04/20/2016 21:30,2,0.000,ALERT,211.25,298.47,59.975,1461202204,"274151322000054","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,640433.0,640433.0,20696,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202264,411928.00
04/20/2016 21:30,2,0.000,ALERT,212.16,299.07,60.007,1461202204,"201051344000867","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,367860.9,367860.9,27491,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202266,411929.00
04/20/2016 21:30,2,0.000,ALERT,211.70,298.77,60.034,1461202204,"201051344001093","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,377528.5,377528.5,31927,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202267,411930.00
04/20/2016 21:30,2,0.000,ALERT,211.93,299.37,60.007,1461202204,"201051344000900","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,383294.0,383294.0,26878,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202269,411931.00
04/20/2016 21:30,2,0.000,ALERT,212.16,298.77,59.975,1461202204,"201051344000648","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,375762.4,375762.4,27183,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461202271,411932.00
04/20/2016 21:30,2,0.000,ALERT,211.93,299.97,60.018,1461202204,"201051344000569","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,384508.5,384508.5,26811,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202273,411933.00
04/20/2016 21:30,2,0.000,ALERT,211.70,299.07,60.012,1461202204,"201051344000983","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,376120.4,376120.4,27283,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202275,411934.00
04/20/2016 21:30,2,0.000,ALERT,211.93,299.07,60.018,1461202204,"201051344001158","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,370855.6,370855.6,27545,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202276,411935.00
04/20/2016 21:30,2,0.000,ALERT,212.38,299.67,60.012,1461202204,"201051344000576","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,377660.6,377660.6,26957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202278,411936.00
04/20/2016 21:30,2,0.000,ALERT,211.25,297.57,59.959,1461202204,"274151322000087","219011344069620",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,614563.6,614563.6,20771,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461202280,411937.00
04/20/2016 21:45,2,0.000,ALERT,212.38,299.37,59.954,1461203104,"201051344000645","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,377257.3,377257.3,27101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203106,411938.00
04/20/2016 21:45,2,0.000,ALERT,211.48,297.87,59.991,1461203104,"274151322000085","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,643105.6,643105.6,20710,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203107,411939.00
04/20/2016 21:45,2,0.000,ALERT,212.61,299.37,59.991,1461203104,"201051344000633","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,368144.4,368144.4,27560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203109,411940.00
04/20/2016 21:45,2,0.000,ALERT,212.16,299.67,59.986,1461203104,"201051344000469","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,369400.0,369400.0,27506,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203111,411941.00
04/20/2016 21:45,2,0.000,ALERT,211.25,299.07,59.981,1461203104,"201051344000646","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,373666.4,373666.4,32064,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203113,411942.00
04/20/2016 21:45,2,0.000,ALERT,211.25,297.57,59.991,1461203104,"274151322000052","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,653044.8,653044.8,20933,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203114,411943.00
04/20/2016 21:45,2,0.000,ALERT,211.70,299.07,59.991,1461203104,"201051344000585","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,379632.5,379632.5,32068,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203116,411944.00
04/20/2016 21:45,2,0.000,ALERT,211.48,299.37,59.991,1461203104,"201051344001230","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,377453.6,377453.6,31862,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203118,411945.00
04/20/2016 21:45,2,0.000,ALERT,212.16,299.97,59.986,1461203104,"201051344000582","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,371011.0,371011.0,32039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203120,411946.00
04/20/2016 21:45,2,0.000,ALERT,211.25,299.07,59.996,1461203104,"201051344000955","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,382649.1,382649.1,31978,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203122,411947.00
04/20/2016 21:45,2,0.000,ALERT,211.48,296.96,59.981,1461203104,"274151322000094","219011344069620",0.00,14.30,0,296.06,299.07,0.0,0.0,0.000,524228.0,524228.0,21845,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203124,411948.00
04/20/2016 21:45,2,0.000,ALERT,211.93,300.27,59.986,1461203104,"201051344000579","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,382946.6,382946.6,7582,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203125,411949.00
04/20/2016 21:45,2,0.000,ALERT,211.25,299.07,59.991,1461203104,"201051344000890","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,379800.0,379800.0,32001,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203127,411950.00
04/20/2016 21:45,2,0.000,ALERT,211.48,298.47,59.959,1461203104,"201051344000438","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,381953.4,381953.4,32007,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203129,411951.00
04/20/2016 21:45,2,0.000,ALERT,211.70,298.17,59.991,1461203104,"201051344000417","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,375059.7,375059.7,32157,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203131,411952.00
04/20/2016 21:45,2,0.000,ALERT,211.25,298.47,59.949,1461203104,"274151322000083","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,647253.3,647253.3,20991,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203133,411953.00
04/20/2016 21:45,2,0.000,ALERT,211.70,297.57,59.991,1461203104,"274151322000076","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,688604.7,688604.7,20991,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203134,411954.00
04/20/2016 21:45,2,0.000,ALERT,211.70,300.27,59.991,1461203104,"201051344000868","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,368516.0,368516.0,27240,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203136,411955.00
04/20/2016 21:45,2,0.000,ALERT,211.25,298.77,59.981,1461203104,"274151322000095","219011344069620",0.00,14.00,0,297.26,300.27,0.0,0.0,0.000,681606.5,681606.5,20891,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203138,411956.00
04/20/2016 21:45,2,0.000,ALERT,211.70,299.37,59.986,1461203104,"201051344000988","219011344069620",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,365872.5,365872.5,27529,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203140,411957.00
04/20/2016 21:45,2,0.000,ALERT,211.25,298.17,59.986,1461203104,"201051344001025","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,379542.9,379542.9,32049,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203142,411958.00
04/20/2016 21:45,2,0.000,ALERT,211.70,299.37,59.996,1461203104,"201051344000458","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,376483.1,376483.1,27452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203143,411959.00
04/20/2016 21:45,2,0.000,ALERT,212.38,299.37,59.949,1461203104,"201051344000853","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,374954.8,374954.8,27046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203145,411960.00
04/20/2016 21:45,2,0.000,ALERT,211.93,298.77,59.991,1461203104,"201051344000685","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,381514.0,381514.0,31875,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203147,411961.00
04/20/2016 21:45,2,0.000,ALERT,211.48,297.87,59.986,1461203104,"201051344000917","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,378612.3,378612.3,31877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203149,411962.00
04/20/2016 21:45,2,0.000,ALERT,211.93,299.07,59.991,1461203104,"201051344001145","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,383770.3,383770.3,31738,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203151,411963.00
04/20/2016 21:45,2,0.000,ALERT,211.70,298.17,59.991,1461203104,"201051344000651","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,375729.9,375729.9,32104,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203152,411964.00
04/20/2016 21:45,2,0.000,ALERT,211.03,297.87,59.986,1461203104,"274151322000088","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,626676.9,626676.9,20673,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203154,411965.00
04/20/2016 21:45,2,0.000,ALERT,212.16,296.96,60.028,1461203104,"274151322000068","219011344069620",0.00,15.00,0,295.76,298.47,0.0,0.0,0.000,523923.9,523923.9,22052,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203156,411966.00
04/20/2016 21:45,2,0.000,ALERT,211.25,298.47,60.012,1461203104,"201051344001135","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,372086.2,372086.2,32056,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203158,411967.00
04/20/2016 21:45,2,0.000,ALERT,211.48,299.97,59.991,1461203104,"201051344000594","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,379737.2,379737.2,27489,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203159,411968.00
04/20/2016 21:45,2,0.000,ALERT,211.48,298.47,59.986,1461203104,"201051344001203","219011344069620",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,378682.5,378682.5,32057,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203161,411969.00
04/20/2016 21:45,2,0.000,ALERT,211.25,298.47,59.991,1461203104,"274151322000054","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,640433.0,640433.0,20698,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203163,411970.00
04/20/2016 21:45,2,0.000,ALERT,212.16,299.37,59.991,1461203104,"201051344000867","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,367860.9,367860.9,27493,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203165,411971.00
04/20/2016 21:45,2,0.000,ALERT,211.48,298.77,60.007,1461203104,"201051344001093","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,377528.5,377528.5,31929,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203167,411972.00
04/20/2016 21:45,2,0.000,ALERT,211.93,299.37,60.002,1461203104,"201051344000900","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,383294.0,383294.0,26880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203168,411973.00
04/20/2016 21:45,2,0.000,ALERT,212.16,299.07,60.023,1461203104,"201051344000648","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,375762.4,375762.4,27185,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203170,411974.00
04/20/2016 21:45,2,0.000,ALERT,211.93,299.97,60.018,1461203104,"201051344000569","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,384508.5,384508.5,26813,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203172,411975.00
04/20/2016 21:45,2,0.000,ALERT,211.93,299.37,59.996,1461203104,"201051344000983","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,376120.4,376120.4,27285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203174,411976.00
04/20/2016 21:45,2,0.000,ALERT,211.93,299.07,60.002,1461203104,"201051344001158","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,370855.6,370855.6,27547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203176,411977.00
04/20/2016 21:45,2,0.000,ALERT,212.38,299.97,59.996,1461203104,"201051344000576","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,377660.6,377660.6,26959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461203177,411978.00
04/20/2016 21:45,2,0.000,ALERT,211.48,296.66,59.991,1461203104,"274151322000087","219011344069620",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,614563.6,614563.6,20773,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461203179,411979.00
04/20/2016 22:00,2,0.000,ALERT,212.61,300.57,59.970,1461204003,"201051344000645","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,377257.3,377257.3,27103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204005,411980.00
04/20/2016 22:00,2,0.000,ALERT,211.70,298.47,60.012,1461204003,"274151322000085","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,643105.6,643105.6,20712,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204007,411981.00
04/20/2016 22:00,2,0.000,ALERT,212.61,300.27,60.007,1461204003,"201051344000633","219011344069620",0.00,11.00,0,295.76,301.47,0.0,0.0,0.000,368144.4,368144.4,27562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204009,411982.00
04/20/2016 22:00,2,0.000,ALERT,212.16,300.27,60.007,1461204003,"201051344000469","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,369400.0,369400.0,27508,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204010,411983.00
04/20/2016 22:00,2,0.000,ALERT,211.25,298.77,60.018,1461204003,"201051344000646","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,373666.4,373666.4,32066,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204012,411984.00
04/20/2016 22:00,2,0.000,ALERT,211.25,299.37,60.007,1461204003,"274151322000052","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,653044.8,653044.8,20935,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204014,411985.00
04/20/2016 22:00,2,0.000,ALERT,212.16,299.67,60.034,1461204003,"201051344000585","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,379632.5,379632.5,32070,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204016,411986.00
04/20/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1461204003,"201051344001230","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,377453.6,377453.6,31864,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204018,411987.00
04/20/2016 22:00,2,0.000,ALERT,212.38,300.57,59.991,1461204003,"201051344000582","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,371011.0,371011.0,32041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204020,411988.00
04/20/2016 22:00,2,0.000,ALERT,211.48,299.67,60.007,1461204003,"201051344000955","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,382649.1,382649.1,31980,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204021,411989.00
04/20/2016 22:00,2,0.000,ALERT,211.48,298.17,59.996,1461204003,"274151322000094","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,524228.0,524228.0,21847,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204023,411990.00
04/20/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1461204003,"201051344000579","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,382946.6,382946.6,7584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204025,411991.00
04/20/2016 22:00,2,0.000,ALERT,211.93,299.97,59.996,1461204003,"201051344000890","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,379800.0,379800.0,32003,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204027,411992.00
04/20/2016 22:00,2,0.000,ALERT,212.16,299.37,60.002,1461204003,"201051344000438","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,381953.4,381953.4,32009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204028,411993.00
04/20/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1461204003,"201051344000417","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,375059.7,375059.7,32159,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204030,411994.00
04/20/2016 22:00,2,0.000,ALERT,211.48,299.07,59.991,1461204003,"274151322000083","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,647253.3,647253.3,20993,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204032,411995.00
04/20/2016 22:00,2,0.000,ALERT,211.93,298.47,60.007,1461204003,"274151322000076","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,688604.7,688604.7,20993,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204034,411996.00
04/20/2016 22:00,2,0.000,ALERT,211.93,301.17,59.996,1461204003,"201051344000868","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,368516.0,368516.0,27242,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204036,411997.00
04/20/2016 22:00,2,0.000,ALERT,211.48,299.37,60.028,1461204003,"274151322000095","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,681606.5,681606.5,20893,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204038,411998.00
04/20/2016 22:00,2,0.000,ALERT,211.93,300.27,60.034,1461204003,"201051344000988","219011344069620",0.00,11.30,0,294.86,301.77,0.0,0.0,0.000,365872.5,365872.5,27531,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204040,411999.00
04/20/2016 22:00,2,0.000,ALERT,211.93,299.07,60.018,1461204003,"201051344001025","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,379542.9,379542.9,32051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204042,412000.00
04/20/2016 22:00,2,0.000,ALERT,211.93,300.27,60.007,1461204003,"201051344000458","219011344069620",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,376483.1,376483.1,27454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204043,412001.00
04/20/2016 22:00,2,0.000,ALERT,212.61,300.27,60.007,1461204003,"201051344000853","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,374954.8,374954.8,27048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204045,412002.00
04/20/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1461204003,"201051344000685","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,381514.0,381514.0,31877,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204047,412003.00
04/20/2016 22:00,2,0.000,ALERT,212.38,299.07,60.012,1461204003,"201051344000917","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,378612.3,378612.3,31879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204049,412004.00
04/20/2016 22:00,2,0.000,ALERT,212.38,299.97,60.002,1461204003,"201051344001145","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,383770.3,383770.3,31740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204051,412005.00
04/20/2016 22:00,2,0.000,ALERT,212.16,299.07,60.028,1461204003,"201051344000651","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,375729.9,375729.9,32106,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204052,412006.00
04/20/2016 22:00,2,0.000,ALERT,211.25,299.37,60.007,1461204003,"274151322000088","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,626676.9,626676.9,20675,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204054,412007.00
04/20/2016 22:00,2,0.000,ALERT,212.16,297.87,59.970,1461204003,"274151322000068","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,523923.9,523923.9,22054,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204056,412008.00
04/20/2016 22:00,2,0.000,ALERT,211.70,299.67,60.002,1461204003,"201051344001135","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,372086.2,372086.2,32058,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204058,412009.00
04/20/2016 22:00,2,0.000,ALERT,211.70,300.87,59.996,1461204003,"201051344000594","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,379737.2,379737.2,27491,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204060,412010.00
04/20/2016 22:00,2,0.000,ALERT,212.16,299.67,59.996,1461204003,"201051344001203","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,378682.5,378682.5,32059,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204061,412011.00
04/20/2016 22:00,2,0.000,ALERT,211.25,298.77,59.996,1461204003,"274151322000054","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,640433.0,640433.0,20700,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204063,412012.00
04/20/2016 22:00,2,0.000,ALERT,212.38,300.27,60.018,1461204003,"201051344000867","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,367860.9,367860.9,27495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204065,412013.00
04/20/2016 22:00,2,0.000,ALERT,212.16,299.67,60.002,1461204003,"201051344001093","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,377528.5,377528.5,31931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204067,412014.00
04/20/2016 22:00,2,0.000,ALERT,211.93,300.57,59.959,1461204003,"201051344000900","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,383294.0,383294.0,26882,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204069,412015.00
04/20/2016 22:00,2,0.000,ALERT,212.38,299.97,60.007,1461204003,"201051344000648","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,375762.4,375762.4,27187,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204070,412016.00
04/20/2016 22:00,2,0.000,ALERT,212.16,300.87,59.996,1461204003,"201051344000569","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,384508.5,384508.5,26815,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204072,412017.00
04/20/2016 22:00,2,0.000,ALERT,212.16,300.57,59.996,1461204003,"201051344000983","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,376120.4,376120.4,27287,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204074,412018.00
04/20/2016 22:00,2,0.000,ALERT,212.16,300.27,59.991,1461204003,"201051344001158","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,370855.6,370855.6,27549,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204076,412019.00
04/20/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1461204003,"201051344000576","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,377660.6,377660.6,26961,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204078,412020.00
04/20/2016 22:00,2,0.000,ALERT,211.48,298.47,59.981,1461204003,"274151322000087","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,614563.6,614563.6,20775,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204079,412021.00
