ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 22:15,2,0.000,ALERT,212.83,300.87,60.007,1461204903,"201051344000645","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,377257.3,377257.3,27105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204905,412022.00
04/20/2016 22:15,2,0.000,ALERT,211.93,298.77,59.959,1461204903,"274151322000085","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,643105.6,643105.6,20714,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204907,412023.00
04/20/2016 22:15,2,0.000,ALERT,213.06,300.57,59.959,1461204903,"201051344000633","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,368144.4,368144.4,27564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204909,412024.00
04/20/2016 22:15,2,0.000,ALERT,212.38,300.57,60.007,1461204903,"201051344000469","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,369400.0,369400.0,27510,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204910,412025.00
04/20/2016 22:15,2,0.000,ALERT,211.93,299.97,59.922,1461204903,"201051344000646","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,373666.4,373666.4,32068,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204912,412026.00
04/20/2016 22:15,2,0.000,ALERT,211.48,298.77,60.007,1461204903,"274151322000052","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,653044.8,653044.8,20937,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204914,412027.00
04/20/2016 22:15,2,0.000,ALERT,212.38,299.97,60.002,1461204903,"201051344000585","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,379632.5,379632.5,32072,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204916,412028.00
04/20/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1461204903,"201051344001230","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,377453.6,377453.6,31866,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204918,412029.00
04/20/2016 22:15,2,0.000,ALERT,212.83,300.87,59.981,1461204903,"201051344000582","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,371011.0,371011.0,32043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204919,412030.00
04/20/2016 22:15,2,0.000,ALERT,211.70,299.67,59.944,1461204903,"201051344000955","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,382649.1,382649.1,31982,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204921,412031.00
04/20/2016 22:15,2,0.000,ALERT,211.93,298.47,59.975,1461204903,"274151322000094","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,524228.0,524228.0,21849,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204923,412032.00
04/20/2016 22:15,2,0.000,ALERT,212.38,301.17,59.986,1461204903,"201051344000579","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,382946.6,382946.6,7586,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204925,412033.00
04/20/2016 22:15,2,0.000,ALERT,211.93,299.97,59.981,1461204903,"201051344000890","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,379800.0,379800.0,32005,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204927,412034.00
04/20/2016 22:15,2,0.000,ALERT,212.38,299.67,60.012,1461204903,"201051344000438","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,381953.4,381953.4,32011,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204928,412035.00
04/20/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1461204903,"201051344000417","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,375059.7,375059.7,32161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204930,412036.00
04/20/2016 22:15,2,0.000,ALERT,211.70,299.37,60.002,1461204903,"274151322000083","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,647253.3,647253.3,20995,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204932,412037.00
04/20/2016 22:15,2,0.000,ALERT,211.93,298.47,59.959,1461204903,"274151322000076","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,688604.7,688604.7,20995,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204934,412038.00
04/20/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1461204903,"201051344000868","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,368516.0,368516.0,27244,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204935,412039.00
04/20/2016 22:15,2,0.000,ALERT,211.70,299.97,59.986,1461204903,"274151322000095","219011344069620",0.00,12.00,0,298.47,301.47,0.0,0.0,0.000,681606.5,681606.5,20895,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204937,412040.00
04/20/2016 22:15,2,0.000,ALERT,212.16,300.87,60.028,1461204903,"201051344000988","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,365872.5,365872.5,27533,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204939,412041.00
04/20/2016 22:15,2,0.000,ALERT,212.16,299.37,59.991,1461204903,"201051344001025","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,379542.9,379542.9,32053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204941,412042.00
04/20/2016 22:15,2,0.000,ALERT,212.16,300.87,60.002,1461204903,"201051344000458","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,376483.1,376483.1,27456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204943,412043.00
04/20/2016 22:15,2,0.000,ALERT,212.83,300.57,59.986,1461204903,"201051344000853","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,374954.8,374954.8,27050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204945,412044.00
04/20/2016 22:15,2,0.000,ALERT,212.61,299.97,60.002,1461204903,"201051344000685","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,381514.0,381514.0,31879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204946,412045.00
04/20/2016 22:15,2,0.000,ALERT,212.38,299.37,59.991,1461204903,"201051344000917","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,378612.3,378612.3,31881,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204948,412046.00
04/20/2016 22:15,2,0.000,ALERT,212.61,300.27,59.991,1461204903,"201051344001145","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,383770.3,383770.3,31742,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204950,412047.00
04/20/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1461204903,"201051344000651","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,375729.9,375729.9,32108,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204952,412048.00
04/20/2016 22:15,2,0.000,ALERT,211.48,299.37,59.986,1461204903,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,626676.9,626676.9,20677,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204954,412049.00
04/20/2016 22:15,2,0.000,ALERT,212.61,298.47,59.981,1461204903,"274151322000068","219011344069620",0.00,13.30,0,296.96,299.67,0.0,0.0,0.000,523923.9,523923.9,22056,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204955,412050.00
04/20/2016 22:15,2,0.000,ALERT,211.93,299.97,59.975,1461204903,"201051344001135","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,372086.2,372086.2,32060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204957,412051.00
04/20/2016 22:15,2,0.000,ALERT,212.16,301.17,59.981,1461204903,"201051344000594","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,379737.2,379737.2,27493,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204959,412052.00
04/20/2016 22:15,2,0.000,ALERT,212.38,299.67,59.981,1461204903,"201051344001203","219011344069620",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,378682.5,378682.5,32061,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204961,412053.00
04/20/2016 22:15,2,0.000,ALERT,211.70,299.37,59.981,1461204903,"274151322000054","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,640433.0,640433.0,20702,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204963,412054.00
04/20/2016 22:15,2,0.000,ALERT,212.61,300.57,59.970,1461204903,"201051344000867","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,367860.9,367860.9,27497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204965,412055.00
04/20/2016 22:15,2,0.000,ALERT,212.16,299.67,59.996,1461204903,"201051344001093","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,377528.5,377528.5,31933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204966,412056.00
04/20/2016 22:15,2,0.000,ALERT,211.93,300.57,59.970,1461204903,"201051344000900","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,383294.0,383294.0,26884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204968,412057.00
04/20/2016 22:15,2,0.000,ALERT,212.38,299.97,59.938,1461204903,"201051344000648","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,375762.4,375762.4,27189,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204970,412058.00
04/20/2016 22:15,2,0.000,ALERT,212.38,301.17,59.959,1461204903,"201051344000569","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,384508.5,384508.5,26817,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461204972,412059.00
04/20/2016 22:15,2,0.000,ALERT,212.16,300.87,59.954,1461204903,"201051344000983","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,376120.4,376120.4,27289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204974,412060.00
04/20/2016 22:15,2,0.000,ALERT,212.38,300.27,59.970,1461204903,"201051344001158","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,370855.6,370855.6,27551,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204975,412061.00
04/20/2016 22:15,2,0.000,ALERT,212.61,301.17,59.954,1461204903,"201051344000576","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,377660.6,377660.6,26963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204977,412062.00
04/20/2016 22:15,2,0.000,ALERT,212.16,298.17,59.954,1461204903,"274151322000087","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,614563.6,614563.6,20777,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461204979,412063.00
04/20/2016 22:30,2,0.000,ALERT,213.29,301.47,59.986,1461205804,"201051344000645","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,377257.3,377257.3,27107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205806,412064.00
04/20/2016 22:30,2,0.000,ALERT,212.16,299.67,59.981,1461205804,"274151322000085","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,643105.6,643105.6,20716,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205807,412065.00
04/20/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1461205804,"201051344000633","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,368144.4,368144.4,27566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205809,412066.00
04/20/2016 22:30,2,0.000,ALERT,212.61,301.47,60.007,1461205804,"201051344000469","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,369400.0,369400.0,27512,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205811,412067.00
04/20/2016 22:30,2,0.000,ALERT,212.38,300.87,59.996,1461205804,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,373666.4,373666.4,32070,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205813,412068.00
04/20/2016 22:30,2,0.000,ALERT,211.70,299.97,59.986,1461205804,"274151322000052","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,653044.8,653044.8,20939,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205815,412069.00
04/20/2016 22:30,2,0.000,ALERT,212.83,301.17,60.018,1461205804,"201051344000585","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,379632.5,379632.5,32074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205817,412070.00
04/20/2016 22:30,2,0.000,ALERT,212.61,301.17,60.018,1461205804,"201051344001230","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,377453.6,377453.6,31868,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205819,412071.00
04/20/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1461205804,"201051344000582","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,371011.0,371011.0,32045,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205821,412072.00
04/20/2016 22:30,2,0.000,ALERT,212.38,300.87,59.981,1461205804,"201051344000955","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,382649.1,382649.1,31984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205823,412073.00
04/20/2016 22:30,2,0.000,ALERT,212.16,299.07,59.991,1461205804,"274151322000094","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,524228.0,524228.0,21851,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205825,412074.00
04/20/2016 22:30,2,0.000,ALERT,212.83,302.37,60.034,1461205804,"201051344000579","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,382946.6,382946.6,7588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205826,412075.00
04/20/2016 22:30,2,0.000,ALERT,212.61,301.47,59.981,1461205804,"201051344000890","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,379800.0,379800.0,32007,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205828,412076.00
04/20/2016 22:30,2,0.000,ALERT,212.83,300.87,59.970,1461205804,"201051344000438","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,381953.4,381953.4,32013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205830,412077.00
04/20/2016 22:30,2,0.000,ALERT,212.83,300.27,59.991,1461205804,"201051344000417","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,375059.7,375059.7,32163,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205832,412078.00
04/20/2016 22:30,2,0.000,ALERT,211.93,300.27,59.991,1461205804,"274151322000083","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,647253.3,647253.3,20997,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205833,412079.00
04/20/2016 22:30,2,0.000,ALERT,212.38,299.37,60.018,1461205804,"274151322000076","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,688604.7,688604.7,20997,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205835,412080.00
04/20/2016 22:30,2,0.000,ALERT,212.83,302.37,59.975,1461205804,"201051344000868","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,368516.0,368516.0,27246,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205837,412081.00
04/20/2016 22:30,2,0.000,ALERT,211.93,300.27,59.991,1461205804,"274151322000095","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,681606.5,681606.5,20897,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205839,412082.00
04/20/2016 22:30,2,0.000,ALERT,212.61,301.47,60.039,1461205804,"201051344000988","219011344069620",0.00,10.70,0,296.36,302.68,0.0,0.0,0.000,365872.5,365872.5,27535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205841,412083.00
04/20/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1461205804,"201051344001025","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,379542.9,379542.9,32055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205843,412084.00
04/20/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1461205804,"201051344000458","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,376483.1,376483.1,27458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205844,412085.00
04/20/2016 22:30,2,0.000,ALERT,213.29,301.47,59.991,1461205804,"201051344000853","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,374954.8,374954.8,27052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205846,412086.00
04/20/2016 22:30,2,0.000,ALERT,213.06,300.57,59.996,1461205804,"201051344000685","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,381514.0,381514.0,31881,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205848,412087.00
04/20/2016 22:30,2,0.000,ALERT,212.83,300.27,59.991,1461205804,"201051344000917","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,378612.3,378612.3,31883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205850,412088.00
04/20/2016 22:30,2,0.000,ALERT,212.83,300.87,60.002,1461205804,"201051344001145","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,383770.3,383770.3,31744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205852,412089.00
04/20/2016 22:30,2,0.000,ALERT,212.83,299.97,59.981,1461205804,"201051344000651","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,375729.9,375729.9,32110,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205853,412090.00
04/20/2016 22:30,2,0.000,ALERT,211.70,299.67,59.970,1461205804,"274151322000088","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,626676.9,626676.9,20679,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205855,412091.00
04/20/2016 22:30,2,0.000,ALERT,212.61,299.07,59.975,1461205804,"274151322000068","219011344069620",0.00,13.00,0,297.26,300.27,0.0,0.0,0.000,523923.9,523923.9,22058,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205857,412092.00
04/20/2016 22:30,2,0.000,ALERT,212.16,300.57,59.991,1461205804,"201051344001135","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,372086.2,372086.2,32062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205859,412093.00
04/20/2016 22:30,2,0.000,ALERT,212.38,302.37,60.007,1461205804,"201051344000594","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,379737.2,379737.2,27495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205861,412094.00
04/20/2016 22:30,2,0.000,ALERT,212.83,300.57,60.039,1461205804,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,378682.5,378682.5,32063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205862,412095.00
04/20/2016 22:30,2,0.000,ALERT,211.93,300.57,59.981,1461205804,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,640433.0,640433.0,20704,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205864,412096.00
04/20/2016 22:30,2,0.000,ALERT,213.06,301.47,60.002,1461205804,"201051344000867","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,367860.9,367860.9,27499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205866,412097.00
04/20/2016 22:30,2,0.000,ALERT,212.61,300.87,59.991,1461205804,"201051344001093","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,377528.5,377528.5,31935,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205868,412098.00
04/20/2016 22:30,2,0.000,ALERT,212.61,301.47,59.959,1461205804,"201051344000900","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,383294.0,383294.0,26886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205869,412099.00
04/20/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1461205804,"201051344000648","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,375762.4,375762.4,27191,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205871,412100.00
04/20/2016 22:30,2,0.000,ALERT,212.83,302.07,59.991,1461205804,"201051344000569","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,384508.5,384508.5,26819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205873,412101.00
04/20/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1461205804,"201051344000983","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,376120.4,376120.4,27291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205875,412102.00
04/20/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1461205804,"201051344001158","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,370855.6,370855.6,27553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461205877,412103.00
04/20/2016 22:30,2,0.000,ALERT,213.29,302.07,59.996,1461205804,"201051344000576","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,377660.6,377660.6,26965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205879,412104.00
04/20/2016 22:30,2,0.000,ALERT,212.16,299.37,59.996,1461205804,"274151322000087","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,614563.6,614563.6,20779,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461205880,412105.00
04/20/2016 22:45,2,0.000,ALERT,213.74,302.07,59.986,1461206703,"201051344000645","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,377257.3,377257.3,27109,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206705,412106.00
04/20/2016 22:45,2,0.000,ALERT,212.61,300.57,60.023,1461206703,"274151322000085","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,643105.6,643105.6,20718,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206707,412107.00
04/20/2016 22:45,2,0.000,ALERT,213.74,301.47,59.991,1461206703,"201051344000633","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,368144.4,368144.4,27568,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206708,412108.00
04/20/2016 22:45,2,0.000,ALERT,213.29,302.07,59.981,1461206703,"201051344000469","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,369400.0,369400.0,27514,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206710,412109.00
04/20/2016 22:45,2,0.000,ALERT,212.83,301.17,59.938,1461206703,"201051344000646","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,373666.4,373666.4,32072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461206712,412110.00
04/20/2016 22:45,2,0.000,ALERT,212.16,300.87,59.996,1461206703,"274151322000052","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,653044.8,653044.8,20941,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206714,412111.00
04/20/2016 22:45,2,0.000,ALERT,213.29,301.77,60.012,1461206703,"201051344000585","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,379632.5,379632.5,32076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206716,412112.00
04/20/2016 22:45,2,0.000,ALERT,213.06,301.47,59.938,1461206703,"201051344001230","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,377453.6,377453.6,31870,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206717,412113.00
04/20/2016 22:45,2,0.000,ALERT,213.51,302.07,59.975,1461206703,"201051344000582","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,371011.0,371011.0,32047,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206719,412114.00
04/20/2016 22:45,2,0.000,ALERT,212.83,301.17,59.975,1461206703,"201051344000955","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,382649.1,382649.1,31986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206721,412115.00
04/20/2016 22:45,2,0.000,ALERT,212.61,299.37,59.938,1461206703,"274151322000094","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,524228.0,524228.0,21853,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206723,412116.00
04/20/2016 22:45,2,0.000,ALERT,213.29,302.68,59.981,1461206703,"201051344000579","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,382946.6,382946.6,7590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206725,412117.00
04/20/2016 22:45,2,0.000,ALERT,213.06,301.77,59.986,1461206703,"201051344000890","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,379800.0,379800.0,32009,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206726,412118.00
04/20/2016 22:45,2,0.000,ALERT,213.29,301.17,59.954,1461206703,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,381953.4,381953.4,32015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206728,412119.00
04/20/2016 22:45,2,0.000,ALERT,213.29,300.57,60.034,1461206703,"201051344000417","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,375059.7,375059.7,32165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206730,412120.00
04/20/2016 22:45,2,0.000,ALERT,212.61,299.97,59.965,1461206703,"274151322000083","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,647253.3,647253.3,20999,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206732,412121.00
04/20/2016 22:45,2,0.000,ALERT,213.06,299.97,59.970,1461206703,"274151322000076","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,688604.7,688604.7,20999,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206734,412122.00
04/20/2016 22:45,2,0.000,ALERT,213.06,302.68,59.991,1461206703,"201051344000868","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,368516.0,368516.0,27248,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206735,412123.00
04/20/2016 22:45,2,0.000,ALERT,212.38,300.87,59.975,1461206703,"274151322000095","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,681606.5,681606.5,20899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206737,412124.00
04/20/2016 22:45,2,0.000,ALERT,212.83,301.77,59.981,1461206703,"201051344000988","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,365872.5,365872.5,27537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206739,412125.00
04/20/2016 22:45,2,0.000,ALERT,213.06,300.57,59.991,1461206703,"201051344001025","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,379542.9,379542.9,32057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461206741,412126.00
04/20/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1461206703,"201051344000458","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,376483.1,376483.1,27460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461206743,412127.00
04/20/2016 22:45,2,0.000,ALERT,213.74,302.07,59.975,1461206703,"201051344000853","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,374954.8,374954.8,27054,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461206745,412128.00
04/20/2016 22:45,2,0.000,ALERT,213.51,301.17,59.975,1461206703,"201051344000685","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,381514.0,381514.0,31883,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206746,412129.00
04/20/2016 22:45,2,0.000,ALERT,213.29,300.57,59.975,1461206703,"201051344000917","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,378612.3,378612.3,31885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206748,412130.00
04/20/2016 22:45,2,0.000,ALERT,213.51,301.47,59.981,1461206703,"201051344001145","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,383770.3,383770.3,31746,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206750,412131.00
04/20/2016 22:45,2,0.000,ALERT,213.29,300.57,59.949,1461206703,"201051344000651","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,375729.9,375729.9,32112,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206752,412132.00
04/20/2016 22:45,2,0.000,ALERT,212.16,299.97,59.975,1461206703,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,626676.9,626676.9,20681,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206754,412133.00
04/20/2016 22:45,2,0.000,ALERT,213.06,299.37,59.991,1461206703,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,523923.9,523923.9,22060,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206755,412134.00
04/20/2016 22:45,2,0.000,ALERT,213.06,301.17,59.949,1461206703,"201051344001135","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,372086.2,372086.2,32064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206757,412135.00
04/20/2016 22:45,2,0.000,ALERT,212.83,302.68,59.991,1461206703,"201051344000594","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,379737.2,379737.2,27497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206759,412136.00
04/20/2016 22:45,2,0.000,ALERT,213.29,301.17,59.933,1461206703,"201051344001203","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,378682.5,378682.5,32065,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206761,412137.00
04/20/2016 22:45,2,0.000,ALERT,212.38,299.97,59.986,1461206703,"274151322000054","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,640433.0,640433.0,20706,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206763,412138.00
04/20/2016 22:45,2,0.000,ALERT,213.51,302.07,59.996,1461206703,"201051344000867","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,367860.9,367860.9,27501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206764,412139.00
04/20/2016 22:45,2,0.000,ALERT,213.29,301.17,60.002,1461206703,"201051344001093","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,377528.5,377528.5,31937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206766,412140.00
04/20/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1461206703,"201051344000900","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,383294.0,383294.0,26888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206768,412141.00
04/20/2016 22:45,2,0.000,ALERT,213.51,301.77,59.996,1461206703,"201051344000648","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,375762.4,375762.4,27193,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206770,412142.00
04/20/2016 22:45,2,0.000,ALERT,213.29,302.98,60.007,1461206703,"201051344000569","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,384508.5,384508.5,26821,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206772,412143.00
04/20/2016 22:45,2,0.000,ALERT,213.29,302.68,59.996,1461206703,"201051344000983","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,376120.4,376120.4,27293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206773,412144.00
04/20/2016 22:45,2,0.000,ALERT,213.29,301.77,60.044,1461206703,"201051344001158","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,370855.6,370855.6,27555,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206775,412145.00
04/20/2016 22:45,2,0.000,ALERT,213.74,302.68,60.034,1461206703,"201051344000576","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,377660.6,377660.6,26967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461206777,412146.00
04/20/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1461206703,"274151322000087","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,614563.6,614563.6,20781,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461206779,412147.00
04/20/2016 23:00,2,0.000,ALERT,213.74,302.37,60.028,1461207604,"201051344000645","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,377257.3,377257.3,27111,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207606,412148.00
04/20/2016 23:00,2,0.000,ALERT,212.61,300.57,60.018,1461207604,"274151322000085","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,643105.6,643105.6,20720,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207608,412149.00
04/20/2016 23:00,2,0.000,ALERT,213.74,302.37,60.023,1461207604,"201051344000633","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,368144.4,368144.4,27570,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207610,412150.00
04/20/2016 23:00,2,0.000,ALERT,213.29,302.37,60.039,1461207604,"201051344000469","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,369400.0,369400.0,27516,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207611,412151.00
04/20/2016 23:00,2,0.000,ALERT,212.61,301.17,60.023,1461207604,"201051344000646","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,373666.4,373666.4,32074,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207613,412152.00
04/20/2016 23:00,2,0.000,ALERT,212.38,301.47,60.018,1461207604,"274151322000052","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,653044.8,653044.8,20943,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207615,412153.00
04/20/2016 23:00,2,0.000,ALERT,213.06,301.47,60.023,1461207604,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,379632.5,379632.5,32078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207617,412154.00
04/20/2016 23:00,2,0.000,ALERT,213.06,301.47,60.028,1461207604,"201051344001230","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,377453.6,377453.6,31872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207619,412155.00
04/20/2016 23:00,2,0.000,ALERT,213.51,302.37,60.028,1461207604,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.28,0.0,0.0,0.000,371011.0,371011.0,32049,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207620,412156.00
04/20/2016 23:00,2,0.000,ALERT,212.83,301.47,60.039,1461207604,"201051344000955","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,382649.1,382649.1,31988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207622,412157.00
04/20/2016 23:00,2,0.000,ALERT,212.61,300.27,60.012,1461207604,"274151322000094","219011344069620",0.00,11.70,0,298.47,301.47,0.0,0.0,0.000,524228.0,524228.0,21855,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207624,412158.00
04/20/2016 23:00,2,0.000,ALERT,213.06,303.28,60.028,1461207604,"201051344000579","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,382946.6,382946.6,7592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207626,412159.00
04/20/2016 23:00,2,0.000,ALERT,212.83,301.77,60.028,1461207604,"201051344000890","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,379800.0,379800.0,32011,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207628,412160.00
04/20/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1461207604,"201051344000438","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,381953.4,381953.4,32017,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207629,412161.00
04/20/2016 23:00,2,0.000,ALERT,213.29,300.87,60.028,1461207604,"201051344000417","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,375059.7,375059.7,32167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207631,412162.00
04/20/2016 23:00,2,0.000,ALERT,212.83,300.87,60.023,1461207604,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,647253.3,647253.3,21001,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207633,412163.00
04/20/2016 23:00,2,0.000,ALERT,213.29,300.27,60.018,1461207604,"274151322000076","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,688604.7,688604.7,21001,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207635,412164.00
04/20/2016 23:00,2,0.000,ALERT,213.06,302.98,60.028,1461207604,"201051344000868","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,368516.0,368516.0,27250,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207637,412165.00
04/20/2016 23:00,2,0.000,ALERT,212.61,301.47,60.018,1461207604,"274151322000095","219011344069620",0.00,11.30,0,299.97,302.98,0.0,0.0,0.000,681606.5,681606.5,20901,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207639,412166.00
