ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/20/2016 23:00,2,0.000,ALERT,213.06,302.07,60.028,1461207604,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.88,0.0,0.0,0.000,365872.5,365872.5,27539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207640,412167.00
04/20/2016 23:00,2,0.000,ALERT,213.06,300.87,60.028,1461207604,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,379542.9,379542.9,32059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207642,412168.00
04/20/2016 23:00,2,0.000,ALERT,213.06,302.37,60.012,1461207604,"201051344000458","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,376483.1,376483.1,27462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207644,412169.00
04/20/2016 23:00,2,0.000,ALERT,213.74,302.07,60.018,1461207604,"201051344000853","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,374954.8,374954.8,27056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207646,412170.00
04/20/2016 23:00,2,0.000,ALERT,213.51,301.47,60.018,1461207604,"201051344000685","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,381514.0,381514.0,31885,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207648,412171.00
04/20/2016 23:00,2,0.000,ALERT,213.29,300.87,60.012,1461207604,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,378612.3,378612.3,31887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207650,412172.00
04/20/2016 23:00,2,0.000,ALERT,213.51,301.47,60.018,1461207604,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,383770.3,383770.3,31748,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207651,412173.00
04/20/2016 23:00,2,0.000,ALERT,213.29,300.57,60.023,1461207604,"201051344000651","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,375729.9,375729.9,32114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207653,412174.00
04/20/2016 23:00,2,0.000,ALERT,212.16,300.87,60.012,1461207604,"274151322000088","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,626676.9,626676.9,20683,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207655,412175.00
04/20/2016 23:00,2,0.000,ALERT,213.29,300.27,60.018,1461207604,"274151322000068","219011344069620",0.00,12.70,0,298.47,301.17,0.0,0.0,0.000,523923.9,523923.9,22062,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207657,412176.00
04/20/2016 23:00,2,0.000,ALERT,212.83,301.17,60.028,1461207604,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,372086.2,372086.2,32066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207658,412177.00
04/20/2016 23:00,2,0.000,ALERT,212.83,302.68,60.012,1461207604,"201051344000594","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,379737.2,379737.2,27499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207660,412178.00
04/20/2016 23:00,2,0.000,ALERT,213.06,300.87,60.018,1461207604,"201051344001203","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,378682.5,378682.5,32067,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207662,412179.00
04/20/2016 23:00,2,0.000,ALERT,212.38,300.87,60.007,1461207604,"274151322000054","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,640433.0,640433.0,20708,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207664,412180.00
04/20/2016 23:00,2,0.000,ALERT,213.29,302.07,60.018,1461207604,"201051344000867","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,367860.9,367860.9,27503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207666,412181.00
04/20/2016 23:00,2,0.000,ALERT,213.06,301.47,60.007,1461207604,"201051344001093","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,377528.5,377528.5,31939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207668,412182.00
04/20/2016 23:00,2,0.000,ALERT,212.83,302.07,60.028,1461207604,"201051344000900","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,383294.0,383294.0,26890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207670,412183.00
04/20/2016 23:00,2,0.000,ALERT,213.29,301.77,60.007,1461207604,"201051344000648","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,375762.4,375762.4,27195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207671,412184.00
04/20/2016 23:00,2,0.000,ALERT,213.06,302.68,60.007,1461207604,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,384508.5,384508.5,26823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207673,412185.00
04/20/2016 23:00,2,0.000,ALERT,213.06,302.37,60.007,1461207604,"201051344000983","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,376120.4,376120.4,27295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207675,412186.00
04/20/2016 23:00,2,0.000,ALERT,213.06,302.07,59.965,1461207604,"201051344001158","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,370855.6,370855.6,27557,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461207677,412187.00
04/20/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1461207604,"274151322000087","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,614563.6,614563.6,20783,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207680,412188.00
04/20/2016 23:00,2,0.000,ALERT,213.51,302.68,60.002,1461207604,"201051344000576","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,377660.6,377660.6,26969,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461207682,412189.00
04/20/2016 23:15,2,0.000,ALERT,213.06,301.47,59.981,1461208503,"201051344000645","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,377257.3,377257.3,27113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208505,412190.00
04/20/2016 23:15,2,0.000,ALERT,212.16,299.37,59.970,1461208503,"274151322000085","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,643105.6,643105.6,20722,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208507,412191.00
04/20/2016 23:15,2,0.000,ALERT,213.06,301.47,59.986,1461208503,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,368144.4,368144.4,27572,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208509,412192.00
04/20/2016 23:15,2,0.000,ALERT,212.83,301.47,59.986,1461208503,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,369400.0,369400.0,27518,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208510,412193.00
04/20/2016 23:15,2,0.000,ALERT,211.93,300.57,59.954,1461208503,"201051344000646","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,373666.4,373666.4,32076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208512,412194.00
04/20/2016 23:15,2,0.000,ALERT,211.70,299.37,59.970,1461208503,"274151322000052","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,653044.8,653044.8,20945,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208514,412195.00
04/20/2016 23:15,2,0.000,ALERT,212.61,300.87,59.991,1461208503,"201051344000585","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,379632.5,379632.5,32080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208516,412196.00
04/20/2016 23:15,2,0.000,ALERT,212.38,301.17,59.996,1461208503,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,377453.6,377453.6,31874,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208518,412197.00
04/20/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1461208503,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,371011.0,371011.0,32051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208519,412198.00
04/20/2016 23:15,2,0.000,ALERT,212.16,300.87,59.991,1461208503,"201051344000955","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,382649.1,382649.1,31990,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208521,412199.00
04/20/2016 23:15,2,0.000,ALERT,211.93,299.07,59.986,1461208503,"274151322000094","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,524228.0,524228.0,21857,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208523,412200.00
04/20/2016 23:15,2,0.000,ALERT,212.38,302.07,60.023,1461208503,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,382946.6,382946.6,7594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208525,412201.00
04/20/2016 23:15,2,0.000,ALERT,212.38,301.17,60.002,1461208503,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,379800.0,379800.0,32013,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208527,412202.00
04/20/2016 23:15,2,0.000,ALERT,211.93,299.67,59.981,1461208503,"201051344000438","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,381953.4,381953.4,32019,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208528,412203.00
04/20/2016 23:15,2,0.000,ALERT,212.61,299.97,60.039,1461208503,"201051344000417","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,375059.7,375059.7,32169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208530,412204.00
04/20/2016 23:15,2,0.000,ALERT,212.16,299.97,60.002,1461208503,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,647253.3,647253.3,21003,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208532,412205.00
04/20/2016 23:15,2,0.000,ALERT,212.61,299.97,59.991,1461208503,"274151322000076","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,688604.7,688604.7,21003,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208534,412206.00
04/20/2016 23:15,2,0.000,ALERT,212.38,302.07,60.028,1461208503,"201051344000868","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,368516.0,368516.0,27252,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208536,412207.00
04/20/2016 23:15,2,0.000,ALERT,211.93,300.57,60.007,1461208503,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,681606.5,681606.5,20903,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208537,412208.00
04/20/2016 23:15,2,0.000,ALERT,212.38,301.17,60.028,1461208503,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,365872.5,365872.5,27541,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208539,412209.00
04/20/2016 23:15,2,0.000,ALERT,212.16,299.97,60.034,1461208503,"201051344001025","219011344069620",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,379542.9,379542.9,32061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208541,412210.00
04/20/2016 23:15,2,0.000,ALERT,212.38,301.77,59.996,1461208503,"201051344000458","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,376483.1,376483.1,27464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208543,412211.00
04/20/2016 23:15,2,0.000,ALERT,213.06,301.17,59.996,1461208503,"201051344000853","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,374954.8,374954.8,27058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208545,412212.00
04/20/2016 23:15,2,0.000,ALERT,212.83,300.57,59.970,1461208503,"201051344000685","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,381514.0,381514.0,31887,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208546,412213.00
04/20/2016 23:15,2,0.000,ALERT,212.61,300.27,60.018,1461208503,"201051344000917","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,378612.3,378612.3,31889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208548,412214.00
04/20/2016 23:15,2,0.000,ALERT,212.61,300.87,59.965,1461208503,"201051344001145","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,383770.3,383770.3,31750,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208550,412215.00
04/20/2016 23:15,2,0.000,ALERT,212.38,299.97,59.996,1461208503,"201051344000651","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,375729.9,375729.9,32116,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208552,412216.00
04/20/2016 23:15,2,0.000,ALERT,211.70,299.37,59.991,1461208503,"274151322000088","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,626676.9,626676.9,20685,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208553,412217.00
04/20/2016 23:15,2,0.000,ALERT,212.38,298.77,59.996,1461208503,"274151322000068","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,523923.9,523923.9,22064,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208555,412218.00
04/20/2016 23:15,2,0.000,ALERT,212.16,300.57,60.002,1461208503,"201051344001135","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,372086.2,372086.2,32068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208557,412219.00
04/20/2016 23:15,2,0.000,ALERT,212.38,302.07,60.012,1461208503,"201051344000594","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,379737.2,379737.2,27501,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208559,412220.00
04/20/2016 23:15,2,0.000,ALERT,212.38,300.27,60.012,1461208503,"201051344001203","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,378682.5,378682.5,32069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208561,412221.00
04/20/2016 23:15,2,0.000,ALERT,211.93,300.57,59.996,1461208503,"274151322000054","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,640433.0,640433.0,20710,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208562,412222.00
04/20/2016 23:15,2,0.000,ALERT,212.83,301.47,59.996,1461208503,"201051344000867","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,367860.9,367860.9,27505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208564,412223.00
04/20/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1461208503,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,377528.5,377528.5,31941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461208566,412224.00
04/20/2016 23:15,2,0.000,ALERT,212.61,301.47,59.996,1461208503,"201051344000900","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,383294.0,383294.0,26892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208568,412225.00
04/20/2016 23:15,2,0.000,ALERT,212.83,300.87,60.002,1461208503,"201051344000648","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,375762.4,375762.4,27197,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208570,412226.00
04/20/2016 23:15,2,0.000,ALERT,212.61,301.77,60.002,1461208503,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,384508.5,384508.5,26825,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208571,412227.00
04/20/2016 23:15,2,0.000,ALERT,212.61,301.77,60.002,1461208503,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,376120.4,376120.4,27297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208573,412228.00
04/20/2016 23:15,2,0.000,ALERT,212.61,301.47,60.002,1461208503,"201051344001158","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,370855.6,370855.6,27559,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208575,412229.00
04/20/2016 23:15,2,0.000,ALERT,212.83,301.77,60.039,1461208503,"201051344000576","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,377660.6,377660.6,26971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208577,412230.00
04/20/2016 23:15,2,0.000,ALERT,212.16,299.07,60.002,1461208503,"274151322000087","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,614563.6,614563.6,20785,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461208579,412231.00
04/20/2016 23:30,2,0.000,ALERT,213.51,302.68,59.954,1461209403,"201051344000645","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,377257.3,377257.3,27115,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209405,412232.00
04/20/2016 23:30,2,0.000,ALERT,212.61,300.27,59.991,1461209403,"274151322000085","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,643105.6,643105.6,20724,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209407,412233.00
04/20/2016 23:30,2,0.000,ALERT,213.51,302.37,59.996,1461209403,"201051344000633","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,368144.4,368144.4,27574,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209409,412234.00
04/20/2016 23:30,2,0.000,ALERT,213.29,302.68,60.023,1461209403,"201051344000469","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,369400.0,369400.0,27520,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209411,412235.00
04/20/2016 23:30,2,0.000,ALERT,212.83,301.47,59.981,1461209403,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,373666.4,373666.4,32078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209412,412236.00
04/20/2016 23:30,2,0.000,ALERT,212.16,300.87,59.986,1461209403,"274151322000052","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,653044.8,653044.8,20947,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209414,412237.00
04/20/2016 23:30,2,0.000,ALERT,213.06,301.77,59.991,1461209403,"201051344000585","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,379632.5,379632.5,32082,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209416,412238.00
04/20/2016 23:30,2,0.000,ALERT,212.83,302.07,60.028,1461209403,"201051344001230","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,377453.6,377453.6,31876,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209418,412239.00
04/20/2016 23:30,2,0.000,ALERT,213.29,302.37,59.996,1461209403,"201051344000582","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,371011.0,371011.0,32053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209420,412240.00
04/20/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1461209403,"201051344000955","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,382649.1,382649.1,31992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209421,412241.00
04/20/2016 23:30,2,0.000,ALERT,212.38,300.27,59.991,1461209403,"274151322000094","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,524228.0,524228.0,21859,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209423,412242.00
04/20/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1461209403,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,382946.6,382946.6,7596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209425,412243.00
04/20/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1461209403,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,379800.0,379800.0,32015,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209427,412244.00
04/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.996,1461209403,"201051344000438","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,381953.4,381953.4,32021,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209429,412245.00
04/20/2016 23:30,2,0.000,ALERT,213.29,301.17,60.018,1461209403,"201051344000417","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,375059.7,375059.7,32171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209431,412246.00
04/20/2016 23:30,2,0.000,ALERT,212.38,300.27,59.986,1461209403,"274151322000083","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,647253.3,647253.3,21005,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209432,412247.00
04/20/2016 23:30,2,0.000,ALERT,213.06,300.57,59.986,1461209403,"274151322000076","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,688604.7,688604.7,21005,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209434,412248.00
04/20/2016 23:30,2,0.000,ALERT,213.06,303.28,59.981,1461209403,"201051344000868","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,368516.0,368516.0,27254,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209436,412249.00
04/20/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1461209403,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,681606.5,681606.5,20905,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209438,412250.00
04/20/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1461209403,"201051344000988","219011344069620",0.00,12.00,0,297.26,303.58,0.0,0.0,0.000,365872.5,365872.5,27543,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209440,412251.00
04/20/2016 23:30,2,0.000,ALERT,212.83,301.17,59.986,1461209403,"201051344001025","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,379542.9,379542.9,32063,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209442,412252.00
04/20/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1461209403,"201051344000458","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,376483.1,376483.1,27466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209444,412253.00
04/20/2016 23:30,2,0.000,ALERT,213.74,302.37,59.986,1461209403,"201051344000853","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,374954.8,374954.8,27060,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209445,412254.00
04/20/2016 23:30,2,0.000,ALERT,213.51,301.77,59.986,1461209403,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,381514.0,381514.0,31889,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209447,412255.00
04/20/2016 23:30,2,0.000,ALERT,213.06,300.87,60.002,1461209403,"201051344000917","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,378612.3,378612.3,31891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209449,412256.00
04/20/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1461209403,"201051344001145","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,383770.3,383770.3,31752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209451,412257.00
04/20/2016 23:30,2,0.000,ALERT,213.29,300.87,59.981,1461209403,"201051344000651","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,375729.9,375729.9,32118,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209452,412258.00
04/20/2016 23:30,2,0.000,ALERT,212.16,300.87,59.975,1461209403,"274151322000088","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,626676.9,626676.9,20687,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209454,412259.00
04/20/2016 23:30,2,0.000,ALERT,213.29,300.57,59.986,1461209403,"274151322000068","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,523923.9,523923.9,22066,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209456,412260.00
04/20/2016 23:30,2,0.000,ALERT,212.83,301.77,59.981,1461209403,"201051344001135","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,372086.2,372086.2,32070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209458,412261.00
04/20/2016 23:30,2,0.000,ALERT,212.83,303.28,60.012,1461209403,"201051344000594","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,379737.2,379737.2,27503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209460,412262.00
04/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.996,1461209403,"201051344001203","219011344069620",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,378682.5,378682.5,32071,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209462,412263.00
04/20/2016 23:30,2,0.000,ALERT,212.38,300.57,59.981,1461209403,"274151322000054","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,640433.0,640433.0,20712,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209463,412264.00
04/20/2016 23:30,2,0.000,ALERT,213.29,302.68,59.996,1461209403,"201051344000867","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,367860.9,367860.9,27507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209465,412265.00
04/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.965,1461209403,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,377528.5,377528.5,31943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209467,412266.00
04/20/2016 23:30,2,0.000,ALERT,213.06,302.68,59.938,1461209403,"201051344000900","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,383294.0,383294.0,26894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461209469,412267.00
04/20/2016 23:30,2,0.000,ALERT,213.29,302.07,60.002,1461209403,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,375762.4,375762.4,27199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209471,412268.00
04/20/2016 23:30,2,0.000,ALERT,213.06,303.28,59.986,1461209403,"201051344000569","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,384508.5,384508.5,26827,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209472,412269.00
04/20/2016 23:30,2,0.000,ALERT,213.29,302.98,60.018,1461209403,"201051344000983","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,376120.4,376120.4,27299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209474,412270.00
04/20/2016 23:30,2,0.000,ALERT,213.29,302.37,59.965,1461209403,"201051344001158","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,370855.6,370855.6,27561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209476,412271.00
04/20/2016 23:30,2,0.000,ALERT,213.51,303.28,59.986,1461209403,"201051344000576","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,377660.6,377660.6,26973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209478,412272.00
04/20/2016 23:30,2,0.000,ALERT,212.83,300.27,59.975,1461209403,"274151322000087","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,614563.6,614563.6,20787,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461209480,412273.00
04/20/2016 23:45,2,0.000,ALERT,213.51,302.37,59.996,1461210304,"201051344000645","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,377257.3,377257.3,27117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210306,412274.00
04/20/2016 23:45,2,0.000,ALERT,212.83,300.87,59.959,1461210304,"274151322000085","219011344069620",0.00,12.70,0,299.37,302.37,0.0,0.0,0.000,643105.6,643105.6,20726,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210308,412275.00
04/20/2016 23:45,2,0.000,ALERT,213.74,302.07,59.954,1461210304,"201051344000633","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,368144.4,368144.4,27576,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210309,412276.00
04/20/2016 23:45,2,0.000,ALERT,213.06,302.37,59.959,1461210304,"201051344000469","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,369400.0,369400.0,27522,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210311,412277.00
04/20/2016 23:45,2,0.000,ALERT,212.61,301.47,59.959,1461210304,"201051344000646","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,373666.4,373666.4,32080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210313,412278.00
04/20/2016 23:45,2,0.000,ALERT,212.38,300.87,59.928,1461210304,"274151322000052","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,653044.8,653044.8,20949,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210315,412279.00
04/20/2016 23:45,2,0.000,ALERT,213.06,301.77,59.970,1461210304,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,379632.5,379632.5,32084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210317,412280.00
04/20/2016 23:45,2,0.000,ALERT,212.83,302.07,59.975,1461210304,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,377453.6,377453.6,31878,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210318,412281.00
04/20/2016 23:45,2,0.000,ALERT,213.51,302.37,59.959,1461210304,"201051344000582","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,371011.0,371011.0,32055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210320,412282.00
04/20/2016 23:45,2,0.000,ALERT,212.61,301.77,59.954,1461210304,"201051344000955","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,382649.1,382649.1,31994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210322,412283.00
04/20/2016 23:45,2,0.000,ALERT,212.61,300.57,59.959,1461210304,"274151322000094","219011344069620",0.00,12.00,0,298.77,301.77,0.0,0.0,0.000,524228.0,524228.0,21861,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210324,412284.00
04/20/2016 23:45,2,0.000,ALERT,213.06,303.28,59.959,1461210304,"201051344000579","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,382946.6,382946.6,7598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210326,412285.00
04/20/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1461210304,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,379800.0,379800.0,32017,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210328,412286.00
04/20/2016 23:45,2,0.000,ALERT,213.06,301.47,60.002,1461210304,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,381953.4,381953.4,32023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210329,412287.00
04/20/2016 23:45,2,0.000,ALERT,213.06,300.57,59.933,1461210304,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,375059.7,375059.7,32173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210331,412288.00
04/20/2016 23:45,2,0.000,ALERT,212.61,301.47,59.954,1461210304,"274151322000083","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,647253.3,647253.3,21007,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210333,412289.00
04/20/2016 23:45,2,0.000,ALERT,213.29,300.57,59.959,1461210304,"274151322000076","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,688604.7,688604.7,21007,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210335,412290.00
04/20/2016 23:45,2,0.000,ALERT,212.83,302.98,60.012,1461210304,"201051344000868","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,368516.0,368516.0,27256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210337,412291.00
04/20/2016 23:45,2,0.000,ALERT,212.61,302.07,59.970,1461210304,"274151322000095","219011344069620",0.00,11.70,0,300.57,303.28,0.0,0.0,0.000,681606.5,681606.5,20907,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210339,412292.00
04/20/2016 23:45,2,0.000,ALERT,212.83,302.37,59.975,1461210304,"201051344000988","219011344069620",0.00,12.30,0,298.17,304.18,0.0,0.0,0.000,365872.5,365872.5,27545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210340,412293.00
04/20/2016 23:45,2,0.000,ALERT,212.83,301.17,59.965,1461210304,"201051344001025","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,379542.9,379542.9,32065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210342,412294.00
04/20/2016 23:45,2,0.000,ALERT,212.83,302.07,59.965,1461210304,"201051344000458","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,376483.1,376483.1,27468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210344,412295.00
04/20/2016 23:45,2,0.000,ALERT,213.51,302.37,59.970,1461210304,"201051344000853","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,374954.8,374954.8,27062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210346,412296.00
04/20/2016 23:45,2,0.000,ALERT,213.29,301.77,59.965,1461210304,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,381514.0,381514.0,31891,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210347,412297.00
04/20/2016 23:45,2,0.000,ALERT,213.06,301.17,59.965,1461210304,"201051344000917","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,378612.3,378612.3,31893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210349,412298.00
04/20/2016 23:45,2,0.000,ALERT,213.29,301.77,59.975,1461210304,"201051344001145","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,383770.3,383770.3,31754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210351,412299.00
04/20/2016 23:45,2,0.000,ALERT,213.06,300.87,59.970,1461210304,"201051344000651","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,375729.9,375729.9,32120,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210353,412300.00
04/20/2016 23:45,2,0.000,ALERT,212.38,300.87,59.959,1461210304,"274151322000088","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,626676.9,626676.9,20689,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210355,412301.00
04/20/2016 23:45,2,0.000,ALERT,213.29,300.27,59.965,1461210304,"274151322000068","219011344069620",0.00,13.30,0,298.77,301.47,0.0,0.0,0.000,523923.9,523923.9,22068,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210356,412302.00
04/20/2016 23:45,2,0.000,ALERT,212.61,301.17,59.965,1461210304,"201051344001135","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,372086.2,372086.2,32072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210358,412303.00
04/20/2016 23:45,2,0.000,ALERT,212.61,302.68,59.975,1461210304,"201051344000594","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,379737.2,379737.2,27505,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210360,412304.00
04/20/2016 23:45,2,0.000,ALERT,213.06,301.47,60.002,1461210304,"201051344001203","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,378682.5,378682.5,32073,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210362,412305.00
04/20/2016 23:45,2,0.000,ALERT,212.61,300.87,59.959,1461210304,"274151322000054","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,640433.0,640433.0,20714,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210363,412306.00
04/20/2016 23:45,2,0.000,ALERT,213.29,302.37,60.012,1461210304,"201051344000867","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,367860.9,367860.9,27509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210365,412307.00
04/20/2016 23:45,2,0.000,ALERT,213.06,301.77,59.996,1461210304,"201051344001093","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,377528.5,377528.5,31945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210368,412308.00
04/20/2016 23:45,2,0.000,ALERT,212.83,302.37,59.970,1461210304,"201051344000900","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,383294.0,383294.0,26896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210369,412309.00
04/20/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1461210304,"201051344000648","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,375762.4,375762.4,27201,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210371,412310.00
04/20/2016 23:45,2,0.000,ALERT,213.06,302.98,59.975,1461210304,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,384508.5,384508.5,26829,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210373,412311.00
04/20/2016 23:45,2,0.000,ALERT,213.06,302.68,59.975,1461210304,"201051344000983","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,376120.4,376120.4,27301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210375,412312.00
04/20/2016 23:45,2,0.000,ALERT,213.06,301.77,59.970,1461210304,"201051344001158","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,370855.6,370855.6,27563,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210377,412313.00
04/20/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1461210304,"201051344000576","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,377660.6,377660.6,26975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461210378,412314.00
04/20/2016 23:45,2,0.000,ALERT,212.83,300.57,59.959,1461210304,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,614563.6,614563.6,20789,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461210380,412315.00
